ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2014 00:00,0,0.000,ALERT,215.32,301.77,59.981,1399435203,"274151322000083","019011112586793",0.00,6.30,0,299.37,304.78,0.0,0.0,0.000,109692.0,109692.0,194,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399435278,589860.00
05/07/2014 00:00,0,0.000,ALERT,215.77,301.47,59.986,1399435203,"274151322000076","019011112586793",0.00,6.30,0,299.07,304.78,0.0,0.0,0.000,110450.6,110450.6,196,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399435281,589861.00
05/07/2014 00:00,0,0.000,ALERT,215.09,300.87,59.986,1399435203,"274151322000094","019011112586793",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,59276.3,59276.3,196,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399435284,589862.00
05/07/2014 00:00,0,0.000,ALERT,214.87,301.17,59.970,1399435203,"274151322000052","019011112586793",0.00,6.30,0,298.77,304.78,0.0,0.0,0.000,109629.6,109629.6,196,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399435286,589863.00
05/07/2014 00:00,0,0.000,ALERT,215.32,300.87,59.970,1399435203,"274151322000085","019011112586793",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,109119.8,109119.8,194,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399435289,589864.00
05/07/2014 00:00,0,0.000,ALERT,215.09,300.57,59.975,1399435203,"274151322000087","019011112586793",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,105561.0,105561.0,196,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399435292,589865.00
05/07/2014 00:00,0,0.000,ALERT,214.87,301.17,59.970,1399435203,"274151322000088","019011112586793",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,105318.0,105318.0,196,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399435296,589866.00
05/07/2014 00:00,0,0.000,ALERT,214.87,302.07,59.986,1399435203,"274151322000095","019011112586793",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,109219.5,109219.5,194,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399435299,589867.00
05/07/2014 00:00,0,0.000,ALERT,215.77,300.27,59.986,1399435203,"274151322000068","019011112586793",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,57005.9,57005.9,196,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399435301,589868.00
05/07/2014 00:00,0,0.000,ALERT,215.09,301.47,59.970,1399435203,"274151322000054","019011112586793",0.00,6.70,0,299.07,304.78,0.0,0.0,0.000,107922.9,107922.9,196,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399435304,589869.00
05/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399435203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436084,589870.00
05/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399435203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436084,589871.00
05/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399435203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436084,589872.00
05/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399435203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436084,589873.00
05/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399435203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436084,589874.00
05/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399435203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436084,589875.00
05/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399435203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436084,589876.00
05/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399435203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436084,589877.00
05/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399435203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436084,589878.00
05/07/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1399435203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436084,589879.00
05/07/2014 00:15,0,0.000,ALERT,215.54,302.07,59.933,1399436103,"274151322000083","019011112586793",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,109692.0,109692.0,196,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399436178,589880.00
05/07/2014 00:15,0,0.000,ALERT,215.77,301.47,59.938,1399436103,"274151322000076","019011112586793",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,110450.6,110450.6,198,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399436181,589881.00
05/07/2014 00:15,0,0.000,ALERT,215.32,301.17,59.938,1399436103,"274151322000094","019011112586793",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,59276.3,59276.3,198,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399436184,589882.00
05/07/2014 00:15,0,0.000,ALERT,215.09,301.77,59.917,1399436103,"274151322000052","019011112586793",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,109629.6,109629.6,198,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399436187,589883.00
05/07/2014 00:15,0,0.000,ALERT,215.32,301.77,59.975,1399436103,"274151322000085","019011112586793",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,109119.8,109119.8,196,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399436189,589884.00
05/07/2014 00:15,0,0.000,ALERT,215.09,300.87,59.944,1399436103,"274151322000087","019011112586793",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,105561.0,105561.0,198,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399436192,589885.00
05/07/2014 00:15,0,0.000,ALERT,214.87,301.47,59.938,1399436103,"274151322000088","019011112586793",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,105318.0,105318.0,198,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399436195,589886.00
05/07/2014 00:15,0,0.000,ALERT,215.32,302.98,59.944,1399436103,"274151322000095","019011112586793",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,109219.5,109219.5,196,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399436198,589887.00
05/07/2014 00:15,0,0.000,ALERT,216.00,301.77,59.949,1399436103,"274151322000068","019011112586793",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,57005.9,57005.9,198,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399436201,589888.00
05/07/2014 00:15,0,0.000,ALERT,215.32,303.58,59.949,1399436103,"274151322000054","019011112586793",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,107922.9,107922.9,198,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399436204,589889.00
05/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399436103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436984,589890.00
05/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399436103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436984,589891.00
05/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399436103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436984,589892.00
05/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399436103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436984,589893.00
05/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399436103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436984,589894.00
05/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399436103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436984,589895.00
05/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399436103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436984,589896.00
05/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399436103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436984,589897.00
05/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399436103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436984,589898.00
05/07/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1399436103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399436984,589899.00
05/07/2014 00:30,0,0.000,ALERT,215.54,302.07,59.975,1399437003,"274151322000083","019011112586793",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,109692.0,109692.0,198,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399437078,589900.00
05/07/2014 00:30,0,0.000,ALERT,216.45,301.47,59.981,1399437003,"274151322000076","019011112586793",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,110450.6,110450.6,200,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399437081,589901.00
05/07/2014 00:30,0,0.000,ALERT,215.77,301.47,59.975,1399437003,"274151322000094","019011112586793",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,59276.3,59276.3,200,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399437084,589902.00
05/07/2014 00:30,0,0.000,ALERT,215.54,302.07,59.975,1399437003,"274151322000052","019011112586793",0.00,6.30,0,299.97,305.68,0.0,0.0,0.000,109629.6,109629.6,200,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399437087,589903.00
05/07/2014 00:30,0,0.000,ALERT,216.00,301.77,59.970,1399437003,"274151322000085","019011112586793",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,109119.8,109119.8,198,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399437089,589904.00
05/07/2014 00:30,0,0.000,ALERT,215.77,301.17,59.981,1399437003,"274151322000087","019011112586793",0.00,8.00,0,299.67,304.48,0.0,0.0,0.000,105561.0,105561.0,200,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399437092,589905.00
05/07/2014 00:30,0,0.000,ALERT,215.54,302.07,59.970,1399437003,"274151322000088","019011112586793",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,105318.0,105318.0,200,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399437095,589906.00
05/07/2014 00:30,0,0.000,ALERT,215.77,302.98,59.965,1399437003,"274151322000095","019011112586793",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,109219.5,109219.5,198,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399437098,589907.00
05/07/2014 00:30,0,0.000,ALERT,216.45,301.47,59.970,1399437003,"274151322000068","019011112586793",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,57005.9,57005.9,200,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399437101,589908.00
05/07/2014 00:30,0,0.000,ALERT,215.54,302.07,59.959,1399437003,"274151322000054","019011112586793",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,107922.9,107922.9,200,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399437103,589909.00
05/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399437003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399437883,589910.00
05/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399437003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399437883,589911.00
05/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399437003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399437883,589912.00
05/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399437003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399437883,589913.00
05/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399437003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399437883,589914.00
05/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399437003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399437883,589915.00
05/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399437003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399437883,589916.00
05/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399437003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399437883,589917.00
05/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399437003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399437883,589918.00
05/07/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399437003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399437883,589919.00
05/07/2014 00:45,0,0.000,ALERT,215.32,303.58,59.970,1399437903,"274151322000083","019011112586793",0.00,6.00,0,300.57,305.98,0.0,0.0,0.000,109692.0,109692.0,200,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399437978,589920.00
05/07/2014 00:45,0,0.000,ALERT,216.00,302.37,59.965,1399437903,"274151322000076","019011112586793",0.00,6.00,0,299.97,305.68,0.0,0.0,0.000,110450.6,110450.6,202,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399437980,589921.00
05/07/2014 00:45,0,0.000,ALERT,215.32,302.07,59.965,1399437903,"274151322000094","019011112586793",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,59276.3,59276.3,202,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399437983,589922.00
05/07/2014 00:45,0,0.000,ALERT,215.32,302.98,59.975,1399437903,"274151322000052","019011112586793",0.00,6.30,0,299.97,305.98,0.0,0.0,0.000,109629.6,109629.6,202,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399437986,589923.00
05/07/2014 00:45,0,0.000,ALERT,215.54,302.07,59.959,1399437903,"274151322000085","019011112586793",0.00,6.30,0,300.27,305.68,0.0,0.0,0.000,109119.8,109119.8,200,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399437989,589924.00
05/07/2014 00:45,0,0.000,ALERT,215.32,300.87,59.970,1399437903,"274151322000087","019011112586793",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,105561.0,105561.0,202,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399437991,589925.00
05/07/2014 00:45,0,0.000,ALERT,214.87,301.47,59.965,1399437903,"274151322000088","019011112586793",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,105318.0,105318.0,202,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399437994,589926.00
05/07/2014 00:45,0,0.000,ALERT,215.32,303.28,60.002,1399437903,"274151322000095","019011112586793",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,109219.5,109219.5,200,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399437997,589927.00
05/07/2014 00:45,0,0.000,ALERT,216.22,301.17,59.975,1399437903,"274151322000068","019011112586793",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,57005.9,57005.9,202,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399438000,589928.00
05/07/2014 00:45,0,0.000,ALERT,215.09,302.07,59.975,1399437903,"274151322000054","019011112586793",0.00,6.70,0,300.57,305.68,0.0,0.0,0.000,107922.9,107922.9,202,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399438003,589929.00
05/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399437903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399438783,589930.00
05/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399437903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399438783,589931.00
05/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399437903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399438783,589932.00
05/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399437903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399438783,589933.00
05/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399437903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399438783,589934.00
05/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399437903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399438783,589935.00
05/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399437903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399438783,589936.00
05/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399437903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399438783,589937.00
05/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399437903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399438783,589938.00
05/07/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399437903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399438783,589939.00
05/07/2014 01:00,0,0.000,ALERT,215.32,302.98,59.954,1399438803,"274151322000083","019011112586793",0.00,6.30,0,299.97,305.38,0.0,0.0,0.000,109692.0,109692.0,202,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399438878,589940.00
05/07/2014 01:00,0,0.000,ALERT,216.00,302.68,59.959,1399438803,"274151322000076","019011112586793",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,110450.6,110450.6,204,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399438881,589941.00
05/07/2014 01:00,0,0.000,ALERT,215.32,301.77,59.949,1399438803,"274151322000094","019011112586793",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,59276.3,59276.3,204,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399438884,589942.00
05/07/2014 01:00,0,0.000,ALERT,215.32,302.37,59.959,1399438803,"274151322000052","019011112586793",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,109629.6,109629.6,204,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399438887,589943.00
05/07/2014 01:00,0,0.000,ALERT,215.54,302.37,59.954,1399438803,"274151322000085","019011112586793",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,109119.8,109119.8,202,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399438890,589944.00
05/07/2014 01:00,0,0.000,ALERT,215.54,301.77,59.949,1399438803,"274151322000087","019011112586793",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,105561.0,105561.0,204,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399438893,589945.00
05/07/2014 01:00,0,0.000,ALERT,215.09,301.77,59.954,1399438803,"274151322000088","019011112586793",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,105318.0,105318.0,204,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399438896,589946.00
05/07/2014 01:00,0,0.000,ALERT,215.32,303.28,59.970,1399438803,"274151322000095","019011112586793",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,109219.5,109219.5,202,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399438898,589947.00
05/07/2014 01:00,0,0.000,ALERT,216.00,301.47,59.949,1399438803,"274151322000068","019011112586793",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,57005.9,57005.9,204,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399438902,589948.00
05/07/2014 01:00,0,0.000,ALERT,215.32,301.77,59.944,1399438803,"274151322000054","019011112586793",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,107922.9,107922.9,204,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399438904,589949.00
05/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399438803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399439684,589950.00
05/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399438803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399439684,589951.00
05/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399438803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399439684,589952.00
05/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399438803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399439684,589953.00
05/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399438803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399439684,589954.00
05/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399438803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399439684,589955.00
05/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399438803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399439684,589956.00
05/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399438803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399439684,589957.00
05/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399438803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399439684,589958.00
05/07/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399438803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399439684,589959.00
05/07/2014 01:15,0,0.000,ALERT,215.32,302.68,59.975,1399439703,"274151322000083","019011112586793",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,109692.0,109692.0,204,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399439779,589960.00
05/07/2014 01:15,0,0.000,ALERT,216.00,302.68,59.938,1399439703,"274151322000076","019011112586793",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,110450.6,110450.6,206,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399439781,589961.00
05/07/2014 01:15,0,0.000,ALERT,215.54,302.07,59.975,1399439703,"274151322000094","019011112586793",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,59276.3,59276.3,206,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399439784,589962.00
05/07/2014 01:15,0,0.000,ALERT,215.54,302.98,59.981,1399439703,"274151322000052","019011112586793",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,109629.6,109629.6,206,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399439787,589963.00
05/07/2014 01:15,0,0.000,ALERT,215.77,302.68,59.981,1399439703,"274151322000085","019011112586793",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,109119.8,109119.8,204,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399439790,589964.00
05/07/2014 01:15,0,0.000,ALERT,215.77,301.47,59.981,1399439703,"274151322000087","019011112586793",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,105561.0,105561.0,206,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399439793,589965.00
05/07/2014 01:15,0,0.000,ALERT,215.09,302.07,59.981,1399439703,"274151322000088","019011112586793",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,105318.0,105318.0,206,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399439796,589966.00
05/07/2014 01:15,0,0.000,ALERT,215.54,302.98,59.975,1399439703,"274151322000095","019011112586793",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,109219.5,109219.5,204,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399439798,589967.00
05/07/2014 01:15,0,0.000,ALERT,216.45,301.47,59.991,1399439703,"274151322000068","019011112586793",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,57005.9,57005.9,206,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399439801,589968.00
05/07/2014 01:15,0,0.000,ALERT,215.54,302.07,59.981,1399439703,"274151322000054","019011112586793",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,107922.9,107922.9,206,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399439804,589969.00
05/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399439703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399440583,589970.00
05/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399439703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399440583,589971.00
05/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399439703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399440583,589972.00
05/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399439703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399440583,589973.00
05/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399439703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399440583,589974.00
05/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399439703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399440583,589975.00
05/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399439703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399440583,589976.00
05/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399439703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399440583,589977.00
05/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399439703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399440583,589978.00
05/07/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399439703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399440583,589979.00
05/07/2014 01:30,0,0.000,ALERT,215.54,304.18,59.959,1399440603,"274151322000083","019011112586793",0.00,6.30,0,300.27,305.38,0.0,0.0,0.000,109692.0,109692.0,206,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399440677,589980.00
05/07/2014 01:30,0,0.000,ALERT,216.22,303.28,59.970,1399440603,"274151322000076","019011112586793",0.00,6.30,0,299.67,305.08,0.0,0.0,0.000,110450.6,110450.6,208,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399440680,589981.00
05/07/2014 01:30,0,0.000,ALERT,215.54,303.28,59.965,1399440603,"274151322000094","019011112586793",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,59276.3,59276.3,208,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399440683,589982.00
05/07/2014 01:30,0,0.000,ALERT,214.87,303.28,59.959,1399440603,"274151322000052","019011112586793",0.00,6.30,0,299.97,305.68,0.0,0.0,0.000,109629.6,109629.6,208,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399440686,589983.00
05/07/2014 01:30,0,0.000,ALERT,215.54,303.58,59.954,1399440603,"274151322000085","019011112586793",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,109119.8,109119.8,206,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399440689,589984.00
05/07/2014 01:30,0,0.000,ALERT,215.54,303.88,59.949,1399440603,"274151322000087","019011112586793",0.00,8.00,0,299.07,304.78,0.0,0.0,0.000,105561.0,105561.0,208,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399440692,589985.00
05/07/2014 01:30,0,0.000,ALERT,214.87,304.18,59.938,1399440603,"274151322000088","019011112586793",0.00,6.70,0,299.97,305.38,0.0,0.0,0.000,105318.0,105318.0,208,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399440695,589986.00
05/07/2014 01:30,0,0.000,ALERT,215.32,304.78,59.959,1399440603,"274151322000095","019011112586793",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,109219.5,109219.5,206,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399440698,589987.00
05/07/2014 01:30,0,0.000,ALERT,216.22,302.98,59.965,1399440603,"274151322000068","019011112586793",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,57005.9,57005.9,208,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399440701,589988.00
05/07/2014 01:30,0,0.000,ALERT,215.32,302.98,59.959,1399440603,"274151322000054","019011112586793",0.00,7.00,0,299.97,305.68,0.0,0.0,0.000,107922.9,107922.9,208,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399440703,589989.00
05/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399440603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399441484,589990.00
05/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399440603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399441484,589991.00
05/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399440603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399441484,589992.00
05/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399440603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399441484,589993.00
05/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399440603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399441484,589994.00
05/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399440603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399441484,589995.00
05/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399440603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399441484,589996.00
05/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399440603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399441484,589997.00
05/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399440603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399441484,589998.00
05/07/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399440603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399441484,589999.00
05/07/2014 01:45,0,0.000,ALERT,215.32,302.98,59.981,1399441503,"274151322000083","019011112586793",0.00,6.30,0,300.27,305.98,0.0,0.0,0.000,109692.0,109692.0,208,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399441578,590000.00
05/07/2014 01:45,0,0.000,ALERT,215.77,302.68,60.018,1399441503,"274151322000076","019011112586793",0.00,6.30,0,300.27,305.68,0.0,0.0,0.000,110450.6,110450.6,210,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399441581,590001.00
05/07/2014 01:45,0,0.000,ALERT,215.09,301.77,59.970,1399441503,"274151322000094","019011112586793",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,59276.3,59276.3,210,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399441583,590002.00
05/07/2014 01:45,0,0.000,ALERT,214.87,302.98,59.965,1399441503,"274151322000052","019011112586793",0.00,6.30,0,299.67,305.98,0.0,0.0,0.000,109629.6,109629.6,210,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399441586,590003.00
05/07/2014 01:45,0,0.000,ALERT,215.32,302.07,59.981,1399441503,"274151322000085","019011112586793",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,109119.8,109119.8,208,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399441589,590004.00
05/07/2014 01:45,0,0.000,ALERT,215.09,301.17,59.986,1399441503,"274151322000087","019011112586793",0.00,8.00,0,299.07,305.08,0.0,0.0,0.000,105561.0,105561.0,210,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399441592,590005.00
05/07/2014 01:45,0,0.000,ALERT,214.87,301.77,59.986,1399441503,"274151322000088","019011112586793",0.00,6.70,0,299.67,305.68,0.0,0.0,0.000,105318.0,105318.0,210,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399441595,590006.00
05/07/2014 01:45,0,0.000,ALERT,215.09,303.28,59.981,1399441503,"274151322000095","019011112586793",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,109219.5,109219.5,208,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399441598,590007.00
05/07/2014 01:45,0,0.000,ALERT,215.77,301.77,59.981,1399441503,"274151322000068","019011112586793",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,57005.9,57005.9,210,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399441601,590008.00
05/07/2014 01:45,0,0.000,ALERT,215.09,303.28,59.965,1399441503,"274151322000054","019011112586793",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,107922.9,107922.9,210,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399441604,590009.00
05/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399441503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399442384,590010.00
05/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399441503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399442384,590011.00
05/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399441503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399442384,590012.00
05/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399441503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399442384,590013.00
05/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399441503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399442384,590014.00
05/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399441503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399442384,590015.00
