ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399441503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399442384,590016.00
05/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399441503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399442384,590017.00
05/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399441503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399442384,590018.00
05/07/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399441503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399442384,590019.00
05/07/2014 02:00,0,0.000,ALERT,215.32,302.07,59.970,1399442402,"274151322000083","019011112586793",0.00,6.30,0,300.27,305.38,0.0,0.0,0.000,109692.0,109692.0,210,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399442478,590020.00
05/07/2014 02:00,0,0.000,ALERT,215.54,301.77,59.981,1399442402,"274151322000076","019011112586793",0.00,6.30,0,299.97,305.08,0.0,0.0,0.000,110450.6,110450.6,212,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399442480,590021.00
05/07/2014 02:00,0,0.000,ALERT,214.87,301.17,59.975,1399442402,"274151322000094","019011112586793",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,59276.3,59276.3,212,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399442483,590022.00
05/07/2014 02:00,0,0.000,ALERT,214.64,301.47,59.959,1399442402,"274151322000052","019011112586793",0.00,6.30,0,299.67,305.38,0.0,0.0,0.000,109629.6,109629.6,212,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399442486,590023.00
05/07/2014 02:00,0,0.000,ALERT,215.32,301.47,59.965,1399442402,"274151322000085","019011112586793",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,109119.8,109119.8,210,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399442489,590024.00
05/07/2014 02:00,0,0.000,ACTIVE_NO_POWER,215.09,300.57,59.970,1399442402,"274151322000087","019011112586793",0.00,8.00,0,298.77,304.18,0.0,0.0,0.000,105561.0,105561.0,212,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399442492,590025.00
05/07/2014 02:00,0,0.000,ALERT,214.64,302.07,59.970,1399442402,"274151322000088","019011112586793",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,105318.0,105318.0,212,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399442495,590026.00
05/07/2014 02:00,0,0.000,ALERT,214.87,302.68,59.970,1399442402,"274151322000095","019011112586793",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,109219.5,109219.5,210,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399442498,590027.00
05/07/2014 02:00,0,0.000,ALERT,215.77,300.87,59.970,1399442402,"274151322000068","019011112586793",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,57005.9,57005.9,212,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399442501,590028.00
05/07/2014 02:00,0,0.000,ALERT,214.87,302.37,59.975,1399442402,"274151322000054","019011112586793",0.00,7.00,0,299.97,305.08,0.0,0.0,0.000,107922.9,107922.9,212,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399442504,590029.00
05/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399442402,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399443282,590030.00
05/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399442402,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399443282,590031.00
05/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399442402,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399443282,590032.00
05/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399442402,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399443282,590033.00
05/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399442402,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399443282,590034.00
05/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399442402,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399443282,590035.00
05/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399442402,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399443282,590036.00
05/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399442402,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399443282,590037.00
05/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399442402,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399443282,590038.00
05/07/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399442402,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399443282,590039.00
05/07/2014 02:15,0,0.000,ALERT,215.09,304.48,59.996,1399443303,"274151322000083","019011112586793",0.00,6.30,0,299.67,305.98,0.0,0.0,0.000,109692.0,109692.0,212,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399443380,590040.00
05/07/2014 02:15,0,0.000,ALERT,215.54,303.88,59.991,1399443303,"274151322000076","019011112586793",0.00,6.30,0,299.07,305.68,0.0,0.0,0.000,110450.6,110450.6,214,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399443383,590041.00
05/07/2014 02:15,0,0.000,ALERT,215.09,302.98,59.996,1399443303,"274151322000094","019011112586793",0.00,6.00,0,298.77,304.78,0.0,0.0,0.000,59276.3,59276.3,214,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399443385,590042.00
05/07/2014 02:15,0,0.000,ALERT,214.87,303.58,59.991,1399443303,"274151322000052","019011112586793",0.00,6.30,0,299.37,305.98,0.0,0.0,0.000,109629.6,109629.6,214,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399443388,590043.00
05/07/2014 02:15,0,0.000,ALERT,215.09,303.88,59.991,1399443303,"274151322000085","019011112586793",0.00,6.70,0,299.37,305.68,0.0,0.0,0.000,109119.8,109119.8,212,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399443391,590044.00
05/07/2014 02:15,0,0.000,ALERT,215.32,302.98,59.996,1399443303,"274151322000087","019011112586793",0.00,8.00,0,298.17,304.78,0.0,0.0,0.000,105561.0,105561.0,213,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399443394,590045.00
05/07/2014 02:15,0,0.000,ALERT,214.87,304.18,60.012,1399443303,"274151322000088","019011112586793",0.00,6.70,0,299.07,305.08,0.0,0.0,0.000,105318.0,105318.0,214,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399443397,590046.00
05/07/2014 02:15,0,0.000,ALERT,215.09,305.38,59.996,1399443303,"274151322000095","019011112586793",0.00,5.50,0,300.57,306.28,0.0,0.0,0.000,109219.5,109219.5,212,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399443400,590047.00
05/07/2014 02:15,0,0.000,ALERT,216.00,303.28,59.996,1399443303,"274151322000068","019011112586793",0.00,7.00,0,298.77,304.78,0.0,0.0,0.000,57005.9,57005.9,214,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399443402,590048.00
05/07/2014 02:15,0,0.000,ALERT,215.09,303.88,59.991,1399443303,"274151322000054","019011112586793",0.00,6.70,0,299.67,305.68,0.0,0.0,0.000,107922.9,107922.9,214,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399443405,590049.00
05/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399443303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399444183,590050.00
05/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399443303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399444183,590051.00
05/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399443303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399444183,590052.00
05/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399443303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399444183,590053.00
05/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399443303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399444183,590054.00
05/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399443303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399444183,590055.00
05/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399443303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399444183,590056.00
05/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399443303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399444183,590057.00
05/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399443303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399444183,590058.00
05/07/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399443303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399444183,590059.00
05/07/2014 02:30,0,0.000,ALERT,215.54,304.48,59.965,1399444203,"274151322000083","019011112586793",0.00,6.30,0,301.17,306.58,0.0,0.0,0.000,109692.0,109692.0,214,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399444278,590060.00
05/07/2014 02:30,0,0.000,ALERT,216.22,303.88,59.975,1399444203,"274151322000076","019011112586793",0.00,6.30,0,301.17,306.58,0.0,0.0,0.000,110450.6,110450.6,216,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399444280,590061.00
05/07/2014 02:30,0,0.000,ALERT,215.77,302.98,59.975,1399444203,"274151322000094","019011112586793",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,59276.3,59276.3,216,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399444283,590062.00
05/07/2014 02:30,0,0.000,ALERT,215.32,303.58,59.981,1399444203,"274151322000052","019011112586793",0.00,6.30,0,301.17,306.58,0.0,0.0,0.000,109629.6,109629.6,216,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399444286,590063.00
05/07/2014 02:30,0,0.000,ALERT,215.77,303.58,59.981,1399444203,"274151322000085","019011112586793",0.00,6.70,0,301.17,306.28,0.0,0.0,0.000,109119.8,109119.8,214,0,0,0,L,1151911521,1,124.04,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399444289,590064.00
05/07/2014 02:30,0,0.000,ALERT,215.54,302.37,59.981,1399444203,"274151322000087","019011112586793",0.00,8.00,0,300.27,305.38,0.0,0.0,0.000,105561.0,105561.0,215,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399444292,590065.00
05/07/2014 02:30,0,0.000,ALERT,215.09,303.28,59.986,1399444203,"274151322000088","019011112586793",0.00,6.70,0,300.87,305.98,0.0,0.0,0.000,105318.0,105318.0,216,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399444294,590066.00
05/07/2014 02:30,0,0.000,ALERT,215.77,304.48,59.996,1399444203,"274151322000095","019011112586793",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,109219.5,109219.5,214,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399444297,590067.00
05/07/2014 02:30,0,0.000,ALERT,216.45,303.28,59.996,1399444203,"274151322000068","019011112586793",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,57005.9,57005.9,216,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399444300,590068.00
05/07/2014 02:30,0,0.000,ALERT,215.54,303.58,59.970,1399444203,"274151322000054","019011112586793",0.00,6.70,0,301.17,306.28,0.0,0.0,0.000,107922.9,107922.9,216,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399444303,590069.00
05/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399444203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399445084,590070.00
05/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399444203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399445084,590071.00
05/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399444203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399445084,590072.00
05/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399444203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399445084,590073.00
05/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399444203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399445084,590074.00
05/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399444203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399445084,590075.00
05/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399444203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399445084,590076.00
05/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399444203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399445084,590077.00
05/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399444203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399445084,590078.00
05/07/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399444203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399445084,590079.00
05/07/2014 03:45,0,0.000,ALERT,215.32,303.28,59.970,1399448703,"274151322000083","019011112586793",0.00,6.70,0,300.87,306.58,0.0,0.0,0.000,109692.0,109692.0,218,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399448777,590080.00
05/07/2014 03:45,0,0.000,ALERT,215.77,302.98,59.959,1399448703,"274151322000076","019011112586793",0.00,6.70,0,300.27,306.28,0.0,0.0,0.000,110450.6,110450.6,220,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399448780,590081.00
05/07/2014 03:45,0,0.000,ALERT,215.32,302.68,59.981,1399448703,"274151322000094","019011112586793",0.00,6.30,0,299.97,305.38,0.0,0.0,0.000,59276.3,59276.3,220,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399448783,590082.00
05/07/2014 03:45,0,0.000,ALERT,214.87,303.28,59.949,1399448703,"274151322000052","019011112586793",0.00,6.70,0,300.27,306.58,0.0,0.0,0.000,109629.6,109629.6,220,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399448786,590083.00
05/07/2014 03:45,0,0.000,ALERT,215.54,302.98,60.002,1399448703,"274151322000085","019011112586793",0.00,6.70,0,300.27,306.28,0.0,0.0,0.000,109119.8,109119.8,218,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399448789,590084.00
05/07/2014 03:45,0,0.000,ALERT,215.32,302.37,59.986,1399448703,"274151322000087","019011112586793",0.00,8.50,0,299.37,305.38,0.0,0.0,0.000,105561.0,105561.0,219,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399448792,590085.00
05/07/2014 03:45,0,0.000,ALERT,215.09,303.58,59.981,1399448703,"274151322000088","019011112586793",0.00,7.00,0,300.27,305.68,0.0,0.0,0.000,105318.0,105318.0,220,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399448794,590086.00
05/07/2014 03:45,0,0.000,ALERT,215.32,304.48,59.981,1399448703,"274151322000095","019011112586793",0.00,6.00,0,301.47,306.88,0.0,0.0,0.000,109219.5,109219.5,218,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399448797,590087.00
05/07/2014 03:45,0,0.000,ALERT,216.00,302.68,59.986,1399448703,"274151322000068","019011112586793",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,57005.9,57005.9,220,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399448800,590088.00
05/07/2014 03:45,0,0.000,ALERT,214.87,303.28,59.975,1399448703,"274151322000054","019011112586793",0.00,7.30,0,300.57,306.28,0.0,0.0,0.000,107922.9,107922.9,220,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399448803,590089.00
05/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399448703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399449583,590090.00
05/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399448703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399449583,590091.00
05/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399448703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399449583,590092.00
05/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399448703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399449583,590093.00
05/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399448703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399449583,590094.00
05/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399448703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399449583,590095.00
05/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399448703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399449583,590096.00
05/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399448703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399449583,590097.00
05/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399448703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399449583,590098.00
05/07/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399448703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399449583,590099.00
05/07/2014 04:00,0,0.000,ALERT,215.09,303.28,59.970,1399449603,"274151322000083","019011112586793",0.00,6.70,0,297.26,306.28,0.0,0.0,0.000,109692.0,109692.0,220,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399449677,590100.00
05/07/2014 04:00,0,0.000,ALERT,215.54,301.77,59.944,1399449603,"274151322000076","019011112586793",0.00,6.70,0,296.66,306.28,0.0,0.0,0.000,110450.6,110450.6,222,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399449680,590101.00
05/07/2014 04:00,0,0.000,ALERT,214.87,301.77,59.938,1399449603,"274151322000094","019011112586793",0.00,6.30,0,296.36,305.38,0.0,0.0,0.000,59276.3,59276.3,222,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399449683,590102.00
05/07/2014 04:00,0,0.000,ALERT,214.87,302.37,59.959,1399449603,"274151322000052","019011112586793",0.00,7.00,0,296.66,306.28,0.0,0.0,0.000,109629.6,109629.6,222,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399449686,590103.00
05/07/2014 04:00,0,0.000,ALERT,214.87,302.07,59.928,1399449603,"274151322000085","019011112586793",0.00,7.00,0,296.96,305.98,0.0,0.0,0.000,109119.8,109119.8,220,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399449689,590104.00
05/07/2014 04:00,0,0.000,ALERT,215.09,301.77,59.949,1399449603,"274151322000087","019011112586793",0.00,8.50,0,296.06,305.08,0.0,0.0,0.000,105561.0,105561.0,221,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399449691,590105.00
05/07/2014 04:00,0,0.000,ALERT,214.41,302.07,59.959,1399449603,"274151322000088","019011112586793",0.00,7.30,0,296.66,305.68,0.0,0.0,0.000,105318.0,105318.0,222,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399449694,590106.00
05/07/2014 04:00,0,0.000,ALERT,215.09,303.28,59.949,1399449603,"274151322000095","019011112586793",0.00,6.30,0,298.17,306.58,0.0,0.0,0.000,109219.5,109219.5,220,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399449697,590107.00
05/07/2014 04:00,0,0.000,ALERT,215.54,301.47,59.959,1399449603,"274151322000068","019011112586793",0.00,7.30,0,296.66,305.08,0.0,0.0,0.000,57005.9,57005.9,222,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399449700,590108.00
05/07/2014 04:00,0,0.000,ALERT,214.87,302.07,59.933,1399449603,"274151322000054","019011112586793",0.00,7.00,0,296.96,305.98,0.0,0.0,0.000,107922.9,107922.9,222,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399449703,590109.00
05/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399449603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399450484,590110.00
05/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399449603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399450484,590111.00
05/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399449603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399450484,590112.00
05/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399449603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399450484,590113.00
05/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399449603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399450484,590114.00
05/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399449603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399450484,590115.00
05/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399449603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399450484,590116.00
05/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399449603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399450484,590117.00
05/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399449603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399450484,590118.00
05/07/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399449603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399450484,590119.00
05/07/2014 04:15,0,0.000,ALERT,214.19,301.77,59.970,1399450503,"274151322000083","019011112586793",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,109692.0,109692.0,222,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399450577,590120.00
05/07/2014 04:15,0,0.000,ALERT,214.64,301.17,59.970,1399450503,"274151322000076","019011112586793",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,110450.6,110450.6,224,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399450580,590121.00
05/07/2014 04:15,0,0.000,ALERT,213.96,301.17,59.986,1399450503,"274151322000094","019011112586793",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,59276.3,59276.3,224,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399450582,590122.00
05/07/2014 04:15,0,0.000,ALERT,213.96,301.47,59.975,1399450503,"274151322000052","019011112586793",0.00,7.00,0,299.37,305.08,0.0,0.0,0.000,109629.6,109629.6,224,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399450585,590123.00
05/07/2014 04:15,0,0.000,ALERT,214.41,301.77,59.986,1399450503,"274151322000085","019011112586793",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,109119.8,109119.8,222,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399450588,590124.00
05/07/2014 04:15,0,0.000,ALERT,214.19,301.17,59.981,1399450503,"274151322000087","019011112586793",0.00,8.50,0,298.77,303.88,0.0,0.0,0.000,105561.0,105561.0,223,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399450591,590125.00
05/07/2014 04:15,0,0.000,ALERT,213.96,301.47,59.986,1399450503,"274151322000088","019011112586793",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,105318.0,105318.0,224,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399450594,590126.00
05/07/2014 04:15,0,0.000,ALERT,214.41,302.98,59.986,1399450503,"274151322000095","019011112586793",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,109219.5,109219.5,222,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399450597,590127.00
05/07/2014 04:15,0,0.000,ALERT,214.87,301.77,59.986,1399450503,"274151322000068","019011112586793",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,57005.9,57005.9,224,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399450599,590128.00
05/07/2014 04:15,0,0.000,ALERT,213.96,302.07,59.959,1399450503,"274151322000054","019011112586793",0.00,7.30,0,299.67,305.08,0.0,0.0,0.000,107922.9,107922.9,224,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399450602,590129.00
05/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399450503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399451383,590130.00
05/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399450503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399451383,590131.00
05/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399450503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399451383,590132.00
05/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399450503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399451383,590133.00
05/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399450503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399451383,590134.00
05/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399450503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399451383,590135.00
05/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399450503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399451383,590136.00
05/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399450503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399451383,590137.00
05/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399450503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399451383,590138.00
05/07/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399450503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399451383,590139.00
05/07/2014 04:30,0,0.000,ALERT,214.64,300.57,59.970,1399451403,"274151322000083","019011112586793",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,109692.0,109692.0,224,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399451477,590140.00
05/07/2014 04:30,0,0.000,ALERT,214.87,300.57,59.959,1399451403,"274151322000076","019011112586793",0.00,6.70,0,298.47,304.18,0.0,0.0,0.000,110450.6,110450.6,226,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399451480,590141.00
05/07/2014 04:30,0,0.000,ALERT,214.41,299.67,59.965,1399451403,"274151322000094","019011112586793",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,59276.3,59276.3,226,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399451483,590142.00
05/07/2014 04:30,0,0.000,ALERT,214.19,301.17,59.944,1399451403,"274151322000052","019011112586793",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,109629.6,109629.6,226,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399451486,590143.00
05/07/2014 04:30,0,0.000,ALERT,214.41,300.87,59.944,1399451403,"274151322000085","019011112586793",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,109119.8,109119.8,224,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399451489,590144.00
05/07/2014 04:30,0,0.000,ALERT,214.64,299.67,59.970,1399451403,"274151322000087","019011112586793",0.00,8.50,0,297.87,303.28,0.0,0.0,0.000,105561.0,105561.0,225,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399451492,590145.00
05/07/2014 04:30,0,0.000,ALERT,214.19,300.27,59.959,1399451403,"274151322000088","019011112586793",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,105318.0,105318.0,226,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399451494,590146.00
05/07/2014 04:30,0,0.000,ALERT,214.41,301.47,59.959,1399451403,"274151322000095","019011112586793",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,109219.5,109219.5,224,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399451497,590147.00
05/07/2014 04:30,0,0.000,ALERT,215.09,299.97,59.959,1399451403,"274151322000068","019011112586793",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,57005.9,57005.9,226,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399451500,590148.00
05/07/2014 04:30,0,0.000,ALERT,214.19,300.57,59.959,1399451403,"274151322000054","019011112586793",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,107922.9,107922.9,226,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399451503,590149.00
05/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399451403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399452284,590150.00
05/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399451403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399452284,590151.00
05/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399451403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399452284,590152.00
05/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399451403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399452284,590153.00
05/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399451403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399452284,590154.00
05/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399451403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399452284,590155.00
05/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399451403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399452284,590156.00
05/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399451403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399452284,590157.00
05/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399451403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399452284,590158.00
05/07/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399451403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399452284,590159.00
05/07/2014 04:45,0,0.000,ALERT,214.64,301.77,59.975,1399452303,"274151322000083","019011112586793",0.00,6.70,0,298.47,304.78,0.0,0.0,0.000,109692.0,109692.0,226,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399452377,590160.00
05/07/2014 04:45,0,0.000,ALERT,215.32,301.77,59.970,1399452303,"274151322000076","019011112586793",0.00,6.70,0,297.87,304.18,0.0,0.0,0.000,110450.6,110450.6,228,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399452380,590161.00
05/07/2014 04:45,0,0.000,ALERT,214.64,300.87,59.965,1399452303,"274151322000094","019011112586793",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,59276.3,59276.3,228,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399452383,590162.00
05/07/2014 04:45,0,0.000,ALERT,214.64,301.17,59.970,1399452303,"274151322000052","019011112586793",0.00,6.70,0,297.87,304.78,0.0,0.0,0.000,109629.6,109629.6,228,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399452386,590163.00
05/07/2014 04:45,0,0.000,ALERT,214.87,300.87,59.965,1399452303,"274151322000085","019011112586793",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,109119.8,109119.8,226,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399452388,590164.00
05/07/2014 04:45,0,0.000,ALERT,214.64,300.27,59.938,1399452303,"274151322000087","019011112586793",0.00,8.50,0,297.26,303.58,0.0,0.0,0.000,105561.0,105561.0,227,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399452391,590165.00
05/07/2014 04:45,0,0.000,ALERT,214.41,300.87,59.975,1399452303,"274151322000088","019011112586793",0.00,7.00,0,297.87,303.88,0.0,0.0,0.000,105318.0,105318.0,228,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399452394,590166.00
05/07/2014 04:45,0,0.000,ALERT,214.87,302.37,59.970,1399452303,"274151322000095","019011112586793",0.00,6.30,0,299.07,305.08,0.0,0.0,0.000,109219.5,109219.5,226,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399452397,590167.00
05/07/2014 04:45,0,0.000,ALERT,215.32,300.57,59.970,1399452303,"274151322000068","019011112586793",0.00,7.30,0,297.57,303.28,0.0,0.0,0.000,57005.9,57005.9,228,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399452400,590168.00
05/07/2014 04:45,0,0.000,ALERT,214.41,301.77,59.975,1399452303,"274151322000054","019011112586793",0.00,7.30,0,297.87,304.48,0.0,0.0,0.000,107922.9,107922.9,228,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399452403,590169.00
05/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399452303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399453183,590170.00
05/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399452303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399453183,590171.00
