ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399452303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399453183,590172.00
05/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399452303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399453183,590173.00
05/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399452303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399453183,590174.00
05/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399452303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399453183,590175.00
05/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399452303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399453183,590176.00
05/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399452303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399453183,590177.00
05/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399452303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399453183,590178.00
05/07/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399452303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399453183,590179.00
05/07/2014 05:00,0,0.000,ALERT,214.41,302.37,59.981,1399453203,"274151322000083","019011112586793",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,109692.0,109692.0,228,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399453278,590180.00
05/07/2014 05:00,0,0.000,ALERT,215.09,302.07,59.996,1399453203,"274151322000076","019011112586793",0.00,6.70,0,299.07,304.78,0.0,0.0,0.000,110450.6,110450.6,230,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399453280,590181.00
05/07/2014 05:00,0,0.000,ALERT,214.41,301.77,59.991,1399453203,"274151322000094","019011112586793",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,59276.3,59276.3,230,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399453283,590182.00
05/07/2014 05:00,0,0.000,ALERT,214.41,301.77,59.996,1399453203,"274151322000052","019011112586793",0.00,6.70,0,299.07,304.78,0.0,0.0,0.000,109629.6,109629.6,230,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399453286,590183.00
05/07/2014 05:00,0,0.000,ALERT,214.64,301.77,60.002,1399453203,"274151322000085","019011112586793",0.00,7.00,0,299.07,304.48,0.0,0.0,0.000,109119.8,109119.8,228,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399453289,590184.00
05/07/2014 05:00,0,0.000,ALERT,214.41,300.87,59.981,1399453203,"274151322000087","019011112586793",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,105561.0,105561.0,229,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399453292,590185.00
05/07/2014 05:00,0,0.000,ALERT,213.96,302.07,59.991,1399453203,"274151322000088","019011112586793",0.00,7.00,0,298.77,304.18,0.0,0.0,0.000,105318.0,105318.0,230,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399453294,590186.00
05/07/2014 05:00,0,0.000,ALERT,214.41,302.68,59.986,1399453203,"274151322000095","019011112586793",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,109219.5,109219.5,228,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399453297,590187.00
05/07/2014 05:00,0,0.000,ALERT,215.09,301.17,59.991,1399453203,"274151322000068","019011112586793",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,57005.9,57005.9,230,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399453300,590188.00
05/07/2014 05:00,0,0.000,ALERT,214.19,302.37,59.996,1399453203,"274151322000054","019011112586793",0.00,7.00,0,299.07,304.78,0.0,0.0,0.000,107922.9,107922.9,230,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399453303,590189.00
05/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399453203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454084,590190.00
05/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399453203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454084,590191.00
05/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399453203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454084,590192.00
05/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399453203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454084,590193.00
05/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399453203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454084,590194.00
05/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399453203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454084,590195.00
05/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399453203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454084,590196.00
05/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399453203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454084,590197.00
05/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399453203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454084,590198.00
05/07/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399453203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454084,590199.00
05/07/2014 05:15,0,0.000,ALERT,213.51,299.37,60.002,1399454104,"274151322000083","019011112586793",0.00,6.70,0,297.26,304.48,0.0,0.0,0.000,109692.0,109692.0,230,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399454178,590200.00
05/07/2014 05:15,0,0.000,ALERT,213.96,299.67,60.002,1399454104,"274151322000076","019011112586793",0.00,6.70,0,296.66,303.88,0.0,0.0,0.000,110450.6,110450.6,232,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399454181,590201.00
05/07/2014 05:15,0,0.000,ALERT,213.29,299.37,59.981,1399454104,"274151322000094","019011112586793",0.00,6.30,0,296.36,302.98,0.0,0.0,0.000,59276.3,59276.3,232,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399454184,590202.00
05/07/2014 05:15,0,0.000,ALERT,213.06,300.27,59.991,1399454104,"274151322000052","019011112586793",0.00,6.70,0,296.66,304.18,0.0,0.0,0.000,109629.6,109629.6,232,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399454187,590203.00
05/07/2014 05:15,0,0.000,ALERT,213.51,299.97,59.949,1399454104,"274151322000085","019011112586793",0.00,6.70,0,296.66,303.58,0.0,0.0,0.000,109119.8,109119.8,230,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399454190,590204.00
05/07/2014 05:15,0,0.000,ALERT,213.51,299.37,60.028,1399454104,"274151322000087","019011112586793",0.00,8.50,0,296.06,302.68,0.0,0.0,0.000,105561.0,105561.0,231,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399454193,590205.00
05/07/2014 05:15,0,0.000,ALERT,213.06,299.67,60.023,1399454104,"274151322000088","019011112586793",0.00,7.00,0,296.66,303.28,0.0,0.0,0.000,105318.0,105318.0,232,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399454195,590206.00
05/07/2014 05:15,0,0.000,ALERT,213.29,300.57,59.996,1399454104,"274151322000095","019011112586793",0.00,6.00,0,297.87,304.18,0.0,0.0,0.000,109219.5,109219.5,230,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399454198,590207.00
05/07/2014 05:15,0,0.000,ALERT,213.96,298.47,60.002,1399454104,"274151322000068","019011112586793",0.00,7.30,0,296.36,302.68,0.0,0.0,0.000,57005.9,57005.9,232,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399454201,590208.00
05/07/2014 05:15,0,0.000,ALERT,213.06,299.67,59.996,1399454104,"274151322000054","019011112586793",0.00,7.00,0,296.96,303.88,0.0,0.0,0.000,107922.9,107922.9,232,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399454204,590209.00
05/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399454104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454985,590210.00
05/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399454104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454985,590211.00
05/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399454104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454985,590212.00
05/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399454104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454985,590213.00
05/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399454104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454985,590214.00
05/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399454104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454985,590215.00
05/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399454104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454985,590216.00
05/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399454104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454985,590217.00
05/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399454104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454985,590218.00
05/07/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399454104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399454985,590219.00
05/07/2014 05:30,0,0.000,ALERT,214.41,301.77,59.954,1399455003,"274151322000083","019011112586793",0.00,6.70,0,298.17,304.48,0.0,0.0,0.000,109692.0,109692.0,232,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399455077,590220.00
05/07/2014 05:30,0,0.000,ALERT,214.64,300.57,59.981,1399455003,"274151322000076","019011112586793",0.00,6.30,0,297.57,304.48,0.0,0.0,0.000,110450.6,110450.6,234,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399455080,590221.00
05/07/2014 05:30,0,0.000,ALERT,213.74,299.67,59.981,1399455003,"274151322000094","019011112586793",0.00,6.00,0,297.57,303.58,0.0,0.0,0.000,59276.3,59276.3,234,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399455082,590222.00
05/07/2014 05:30,0,0.000,ALERT,213.51,299.97,59.954,1399455003,"274151322000052","019011112586793",0.00,6.70,0,297.87,304.48,0.0,0.0,0.000,109629.6,109629.6,234,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399455086,590223.00
05/07/2014 05:30,0,0.000,ALERT,213.96,300.57,60.018,1399455003,"274151322000085","019011112586793",0.00,6.70,0,297.87,304.18,0.0,0.0,0.000,109119.8,109119.8,232,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399455088,590224.00
05/07/2014 05:30,0,0.000,ALERT,213.96,299.97,59.981,1399455003,"274151322000087","019011112586793",0.00,8.50,0,297.26,303.58,0.0,0.0,0.000,105561.0,105561.0,233,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399455091,590225.00
05/07/2014 05:30,0,0.000,ALERT,213.51,300.27,59.996,1399455003,"274151322000088","019011112586793",0.00,7.00,0,297.57,304.18,0.0,0.0,0.000,105318.0,105318.0,234,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399455094,590226.00
05/07/2014 05:30,0,0.000,ALERT,213.74,301.47,59.975,1399455003,"274151322000095","019011112586793",0.00,6.00,0,298.77,305.08,0.0,0.0,0.000,109219.5,109219.5,232,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399455097,590227.00
05/07/2014 05:30,0,0.000,ALERT,214.87,300.57,59.975,1399455003,"274151322000068","019011112586793",0.00,7.00,0,297.26,303.28,0.0,0.0,0.000,57005.9,57005.9,234,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399455100,590228.00
05/07/2014 05:30,0,0.000,ALERT,213.96,300.87,59.981,1399455003,"274151322000054","019011112586793",0.00,7.00,0,297.57,304.48,0.0,0.0,0.000,107922.9,107922.9,234,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399455102,590229.00
05/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399455003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399455884,590230.00
05/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399455003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399455884,590231.00
05/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399455003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399455884,590232.00
05/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399455003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399455884,590233.00
05/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399455003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399455884,590234.00
05/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399455003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399455884,590235.00
05/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399455003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399455884,590236.00
05/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399455003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399455884,590237.00
05/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399455003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399455884,590238.00
05/07/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399455003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399455884,590239.00
05/07/2014 05:45,0,0.000,ALERT,213.29,299.67,59.954,1399455903,"274151322000083","019011112586793",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,109692.0,109692.0,234,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399455978,590240.00
05/07/2014 05:45,0,0.000,ALERT,213.74,299.97,59.954,1399455903,"274151322000076","019011112586793",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,110450.6,110450.6,236,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399455981,590241.00
05/07/2014 05:45,0,0.000,ALERT,213.29,299.67,59.949,1399455903,"274151322000094","019011112586793",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,59276.3,59276.3,236,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399455983,590242.00
05/07/2014 05:45,0,0.000,ALERT,212.83,299.67,59.949,1399455903,"274151322000052","019011112586793",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,109629.6,109629.6,236,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399455986,590243.00
05/07/2014 05:45,0,0.000,ALERT,213.06,299.67,59.949,1399455903,"274151322000085","019011112586793",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,109119.8,109119.8,234,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399455989,590244.00
05/07/2014 05:45,0,0.000,ALERT,213.29,299.07,59.954,1399455903,"274151322000087","019011112586793",0.00,8.00,0,296.36,301.77,0.0,0.0,0.000,105561.0,105561.0,235,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399455992,590245.00
05/07/2014 05:45,0,0.000,ALERT,212.61,300.27,59.938,1399455903,"274151322000088","019011112586793",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,105318.0,105318.0,236,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399455995,590246.00
05/07/2014 05:45,0,0.000,ALERT,213.06,301.17,59.949,1399455903,"274151322000095","019011112586793",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,109219.5,109219.5,234,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399455998,590247.00
05/07/2014 05:45,0,0.000,ALERT,214.19,299.97,59.965,1399455903,"274151322000068","019011112586793",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,57005.9,57005.9,236,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399456000,590248.00
05/07/2014 05:45,0,0.000,ALERT,213.06,300.87,59.965,1399455903,"274151322000054","019011112586793",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,107922.9,107922.9,236,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399456003,590249.00
05/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399455903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399456784,590250.00
05/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399455903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399456784,590251.00
05/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399455903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399456784,590252.00
05/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399455903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399456784,590253.00
05/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399455903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399456784,590254.00
05/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399455903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399456784,590255.00
05/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399455903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399456784,590256.00
05/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399455903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399456784,590257.00
05/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399455903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399456784,590258.00
05/07/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399455903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399456784,590259.00
05/07/2014 06:00,0,0.000,ALERT,213.74,299.07,59.938,1399456803,"274151322000083","019011112586793",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,109692.0,109692.0,236,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399456877,590260.00
05/07/2014 06:00,0,0.000,ALERT,214.19,299.07,59.917,1399456803,"274151322000076","019011112586793",0.00,6.30,0,296.66,302.37,0.0,0.0,0.000,110450.6,110450.6,238,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399456880,590261.00
05/07/2014 06:00,0,0.000,ALERT,213.96,297.87,59.938,1399456803,"274151322000094","019011112586793",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,59276.3,59276.3,238,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399456883,590262.00
05/07/2014 06:00,0,0.000,ALERT,213.74,298.47,59.938,1399456803,"274151322000052","019011112586793",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,109629.6,109629.6,238,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399456886,590263.00
05/07/2014 06:00,0,0.000,ALERT,213.96,298.77,59.896,1399456803,"274151322000085","019011112586793",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,109119.8,109119.8,236,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399456889,590264.00
05/07/2014 06:00,0,0.000,ALERT,213.96,298.17,59.922,1399456803,"274151322000087","019011112586793",0.00,8.00,0,295.76,301.47,0.0,0.0,0.000,105561.0,105561.0,237,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399456891,590265.00
05/07/2014 06:00,0,0.000,ALERT,213.29,299.07,59.922,1399456803,"274151322000088","019011112586793",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,105318.0,105318.0,238,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399456894,590266.00
05/07/2014 06:00,0,0.000,ALERT,213.74,299.97,59.917,1399456803,"274151322000095","019011112586793",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,109219.5,109219.5,236,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399456897,590267.00
05/07/2014 06:00,0,0.000,ALERT,214.41,298.47,59.928,1399456803,"274151322000068","019011112586793",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,57005.9,57005.9,238,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399456900,590268.00
05/07/2014 06:00,0,0.000,ALERT,213.74,299.37,59.933,1399456803,"274151322000054","019011112586793",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,107922.9,107922.9,238,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399456903,590269.00
05/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399456803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399457684,590270.00
05/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399456803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399457684,590271.00
05/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399456803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399457684,590272.00
05/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399456803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399457684,590273.00
05/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399456803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399457684,590274.00
05/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399456803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399457684,590275.00
05/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399456803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399457684,590276.00
05/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399456803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399457684,590277.00
05/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399456803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399457684,590278.00
05/07/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399456803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399457684,590279.00
05/07/2014 06:15,0,0.000,ALERT,213.74,299.07,59.933,1399457702,"274151322000083","019011112586793",0.00,6.30,0,296.66,302.37,0.0,0.0,0.000,109692.0,109692.0,238,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399457777,590280.00
05/07/2014 06:15,0,0.000,ALERT,214.41,298.77,59.944,1399457702,"274151322000076","019011112586793",0.00,6.30,0,296.36,302.37,0.0,0.0,0.000,110450.6,110450.6,240,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399457780,590281.00
05/07/2014 06:15,0,0.000,ALERT,213.96,298.77,59.938,1399457702,"274151322000094","019011112586793",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,59276.3,59276.3,240,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399457783,590282.00
05/07/2014 06:15,0,0.000,ALERT,213.74,299.07,59.949,1399457702,"274151322000052","019011112586793",0.00,6.30,0,296.36,302.37,0.0,0.0,0.000,109629.6,109629.6,240,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399457786,590283.00
05/07/2014 06:15,0,0.000,ALERT,213.96,298.47,59.949,1399457702,"274151322000085","019011112586793",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,109119.8,109119.8,238,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399457788,590284.00
05/07/2014 06:15,0,0.000,ALERT,213.96,297.87,59.949,1399457702,"274151322000087","019011112586793",0.00,8.00,0,295.46,301.17,0.0,0.0,0.000,105561.0,105561.0,239,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399457791,590285.00
05/07/2014 06:15,0,0.000,ALERT,213.51,298.47,59.954,1399457702,"274151322000088","019011112586793",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,105318.0,105318.0,240,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399457794,590286.00
05/07/2014 06:15,0,0.000,ALERT,213.74,299.37,59.949,1399457702,"274151322000095","019011112586793",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,109219.5,109219.5,238,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399457797,590287.00
05/07/2014 06:15,0,0.000,ALERT,214.41,297.87,59.944,1399457702,"274151322000068","019011112586793",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,57005.9,57005.9,240,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399457800,590288.00
05/07/2014 06:15,0,0.000,ALERT,213.51,298.77,59.949,1399457702,"274151322000054","019011112586793",0.00,6.70,0,296.36,302.07,0.0,0.0,0.000,107922.9,107922.9,240,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399457802,590289.00
05/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399457702,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399458583,590290.00
05/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399457702,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399458583,590291.00
05/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399457702,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399458583,590292.00
05/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399457702,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399458583,590293.00
05/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399457702,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399458583,590294.00
05/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399457702,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399458583,590295.00
05/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399457702,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399458583,590296.00
05/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399457702,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399458583,590297.00
05/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399457702,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399458583,590298.00
05/07/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399457702,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399458583,590299.00
05/07/2014 06:30,0,0.000,ALERT,213.29,297.87,59.975,1399458603,"274151322000083","019011112586793",0.00,6.30,0,296.66,308.69,0.0,0.0,0.000,109692.0,109692.0,240,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399458678,590300.00
05/07/2014 06:30,0,0.000,ALERT,213.74,297.57,59.970,1399458603,"274151322000076","019011112586793",0.00,6.30,0,296.36,307.48,0.0,0.0,0.000,110450.6,110450.6,242,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399458681,590301.00
05/07/2014 06:30,0,0.000,ALERT,213.29,297.87,59.981,1399458603,"274151322000094","019011112586793",0.00,5.50,0,296.06,307.18,0.0,0.0,0.000,59276.3,59276.3,242,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399458684,590302.00
05/07/2014 06:30,0,0.000,ALERT,213.51,299.37,59.959,1399458603,"274151322000052","019011112586793",0.00,6.30,0,296.36,308.09,0.0,0.0,0.000,109629.6,109629.6,242,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399458687,590303.00
05/07/2014 06:30,0,0.000,ALERT,213.96,299.07,59.965,1399458603,"274151322000085","019011112586793",0.00,6.30,0,296.36,307.48,0.0,0.0,0.000,109119.8,109119.8,240,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399458689,590304.00
05/07/2014 06:30,0,0.000,ALERT,213.51,297.57,59.975,1399458603,"274151322000087","019011112586793",0.00,8.00,0,295.46,306.88,0.0,0.0,0.000,105561.0,105561.0,241,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399458692,590305.00
05/07/2014 06:30,0,0.000,ALERT,213.29,297.57,59.970,1399458603,"274151322000088","019011112586793",0.00,6.70,0,296.36,307.48,0.0,0.0,0.000,105318.0,105318.0,242,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399458695,590306.00
05/07/2014 06:30,0,0.000,ALERT,213.74,299.67,59.965,1399458603,"274151322000095","019011112586793",0.00,5.50,0,297.57,308.99,0.0,0.0,0.000,109219.5,109219.5,240,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399458698,590307.00
05/07/2014 06:30,0,0.000,ALERT,214.41,298.17,59.970,1399458603,"274151322000068","019011112586793",0.00,6.70,0,296.06,306.88,0.0,0.0,0.000,57005.9,57005.9,242,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399458701,590308.00
05/07/2014 06:30,0,0.000,ALERT,213.51,299.07,59.965,1399458603,"274151322000054","019011112586793",0.00,6.70,0,296.36,307.78,0.0,0.0,0.000,107922.9,107922.9,242,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399458703,590309.00
05/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399458603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399459484,590310.00
05/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399458603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399459484,590311.00
05/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399458603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399459484,590312.00
05/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399458603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399459484,590313.00
05/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399458603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399459484,590314.00
05/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399458603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399459484,590315.00
05/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399458603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399459484,590316.00
05/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399458603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399459484,590317.00
05/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399458603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399459484,590318.00
05/07/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399458603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399459484,590319.00
05/07/2014 06:45,0,0.068,ALERT,215.32,301.47,59.965,1399459503,"274151322000083","019011112586793",22.20,6.00,0,296.96,303.28,1.6,0.0,0.000,109692.0,109692.0,242,0,0,0,L,1151911521,1,122.23,124.49,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1399459578,590320.00
05/07/2014 06:45,0,0.070,ALERT,215.54,300.57,59.970,1399459503,"274151322000076","019011112586793",22.82,6.00,0,296.06,303.28,1.7,0.0,0.000,110450.6,110450.6,244,0,0,0,L,1151911521,1,122.46,124.72,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1399459580,590321.00
05/07/2014 06:45,0,0.000,ALERT,215.09,299.67,59.975,1399459503,"274151322000094","019011112586793",41.15,5.50,0,296.36,391.94,0.0,0.0,0.000,59276.3,59276.3,244,0,0,0,L,1151911521,1,122.01,124.72,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1399459583,590322.00
05/07/2014 06:45,0,0.096,ALERT,214.64,300.57,59.970,1399459503,"274151322000052","019011112586793",22.17,6.30,0,296.66,303.28,2.1,0.1,0.000,109629.6,109629.6,244,0,0,0,L,1151911521,1,121.55,124.49,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1399459586,590323.00
05/07/2014 06:45,0,0.068,ALERT,215.32,300.87,59.975,1399459503,"274151322000085","019011112586793",23.08,6.30,0,296.96,302.98,1.6,0.0,0.000,109119.8,109119.8,242,0,0,0,L,1151911521,1,122.68,124.27,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1399459589,590324.00
05/07/2014 06:45,0,0.080,ALERT,215.09,299.97,59.975,1399459503,"274151322000087","019011112586793",21.27,8.00,0,296.06,302.37,1.7,0.0,0.000,105561.0,105561.0,243,0,0,0,L,1151911521,1,122.68,124.27,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1399459592,590325.00
05/07/2014 06:45,0,0.055,ALERT,214.41,300.57,59.975,1399459503,"274151322000088","019011112586793",22.28,6.70,0,296.66,302.68,1.3,0.0,0.000,105318.0,105318.0,244,0,0,0,L,1151911521,1,122.46,124.04,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1399459594,590326.00
05/07/2014 06:45,0,0.064,ALERT,215.09,301.47,59.975,1399459503,"274151322000095","019011112586793",22.94,5.50,0,298.17,303.58,1.5,0.0,0.000,109219.5,109219.5,242,0,0,0,L,1151911521,1,122.68,124.04,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1399459597,590327.00
