ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2014 06:45,0,0.006,ALERT,215.77,300.27,59.981,1399459503,"274151322000068","019011112586793",41.41,6.70,0,296.66,397.35,0.0,0.0,0.000,57005.9,57005.9,244,0,0,0,L,1151911521,1,122.68,124.72,0002,6,0,0,0,0,0,0,12,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1399459600,590328.00
05/07/2014 06:45,0,0.068,ALERT,214.87,300.27,59.970,1399459503,"274151322000054","019011112586793",22.88,6.70,0,296.96,302.98,1.6,0.0,0.000,107922.9,107922.9,244,0,0,0,L,1151911521,1,122.46,124.04,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1399459603,590329.00
05/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399459503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460383,590330.00
05/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399459503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460383,590331.00
05/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399459503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460383,590332.00
05/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399459503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460383,590333.00
05/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399459503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460383,590334.00
05/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399459503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460383,590335.00
05/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399459503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460383,590336.00
05/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399459503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460383,590337.00
05/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399459503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460383,590338.00
05/07/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399459503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460383,590339.00
05/07/2014 07:00,0,0.127,ACTIVE,214.64,337.54,59.975,1399460404,"274151322000083","019011112586793",25.98,7.30,0,299.07,346.86,3.4,1.3,0.009,109692.1,109692.1,244,0,0,0,L,1151911521,1,121.33,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460478,590340.00
05/07/2014 07:00,0,0.131,ACTIVE,215.09,337.54,59.975,1399460404,"274151322000076","019011112586793",27.29,7.30,0,298.47,349.56,3.6,1.6,0.004,110450.8,110450.8,246,0,0,0,L,1151911521,1,121.78,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460480,590341.00
05/07/2014 07:00,0,0.066,ALERT,214.19,338.14,59.981,1399460404,"274151322000094","019011112586793",28.80,6.30,0,297.57,408.78,2.0,0.0,0.000,59276.3,59276.3,246,0,0,0,L,1151911521,1,121.33,124.27,0002,4,0,0,0,0,0,0,243,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460482,590342.00
05/07/2014 07:00,0,0.146,ACTIVE,214.19,336.94,59.949,1399460404,"274151322000052","019011112586793",27.14,7.30,0,298.17,344.76,4.0,2.0,0.000,109629.9,109629.9,246,0,0,0,L,1151911521,1,121.33,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460484,590343.00
05/07/2014 07:00,0,0.121,ACTIVE,214.64,337.24,59.986,1399460404,"274151322000085","019011112586793",27.53,7.30,0,298.77,346.56,3.4,1.3,0.004,109119.9,109119.9,244,0,0,0,L,1151911521,1,122.01,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460486,590344.00
05/07/2014 07:00,0,0.135,ACTIVE,214.64,337.54,59.991,1399460404,"274151322000087","019011112586793",25.27,9.30,0,297.87,345.06,3.5,1.4,0.013,105561.2,105561.2,245,0,0,0,L,1151911521,1,121.78,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460488,590345.00
05/07/2014 07:00,0,0.111,ACTIVE,214.19,338.44,59.991,1399460404,"274151322000088","019011112586793",25.33,7.70,0,298.17,345.06,2.9,0.9,0.004,105318.1,105318.1,246,0,0,0,L,1151911521,1,122.23,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460489,590346.00
05/07/2014 07:00,0,0.123,ACTIVE,214.41,337.84,59.970,1399460404,"274151322000095","019011112586793",27.08,7.00,0,299.97,349.56,3.4,1.4,0.013,109219.6,109219.6,244,0,0,0,L,1151911521,1,122.01,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460491,590347.00
05/07/2014 07:00,0,0.088,ALERT,215.54,338.74,59.991,1399460404,"274151322000068","019011112586793",27.85,7.70,0,297.87,408.18,2.5,0.5,0.000,57005.9,57005.9,246,0,0,0,L,1151911521,1,122.23,124.49,0002,7,0,0,0,0,0,0,240,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460494,590348.00
05/07/2014 07:00,0,0.125,ACTIVE,214.64,338.44,59.991,1399460404,"274151322000054","019011112586793",26.52,7.70,0,299.07,344.15,3.3,1.3,0.000,107923.0,107923.0,246,0,0,0,L,1151911521,1,121.78,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399460496,590349.00
05/07/2014 07:00,1,0.000,ACTIVE_NO_POWER,213.5,353.58,60.00,1399460404,"033051125000118","019011112586793",44.18,6,0.000,323.69,439.67,0.0,0.0,0.000,297205.69999996,297206.69999996,58,0,0,0,L,2361,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461154,590350.00
05/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399460404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461284,590351.00
05/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399460404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461284,590352.00
05/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399460404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461284,590353.00
05/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399460404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461284,590354.00
05/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399460404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461284,590355.00
05/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399460404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461284,590356.00
05/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399460404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461284,590357.00
05/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399460404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461284,590358.00
05/07/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399460404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461284,590359.00
05/07/2014 07:15,0,0.199,ACTIVE,215.09,336.64,59.991,1399461303,"274151322000083","019011112586793",27.79,8.00,0,318.30,353.17,5.6,3.5,0.013,109692.7,109692.7,245,0,0,0,L,1151911521,1,122.68,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461378,590360.00
05/07/2014 07:15,0,0.207,ACTIVE,215.77,338.74,59.991,1399461303,"274151322000076","019011112586793",28.71,8.00,0,327.62,347.76,6.0,3.9,0.027,110451.5,110451.5,247,0,0,0,L,1151911521,1,122.68,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461379,590361.00
05/07/2014 07:15,0,0.121,ACTIVE,214.87,337.84,59.991,1399461303,"274151322000094","019011112586793",30.42,7.30,0,297.26,408.48,3.8,1.7,0.013,59276.6,59276.6,248,0,0,0,L,1151911521,1,122.46,124.27,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461381,590362.00
05/07/2014 07:15,0,0.221,ACTIVE,214.41,338.44,59.981,1399461303,"274151322000052","019011112586793",27.99,8.50,0,321.01,351.67,6.3,4.2,0.018,109630.7,109630.7,247,0,0,0,L,1151911521,1,122.23,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461383,590363.00
05/07/2014 07:15,0,0.203,ACTIVE,214.87,338.14,59.991,1399461303,"274151322000085","019011112586793",27.79,8.00,0,323.11,350.47,5.7,3.6,0.027,109120.5,109120.5,245,0,0,0,L,1151911521,1,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461385,590364.00
05/07/2014 07:15,0,0.201,ACTIVE,214.64,337.24,59.975,1399461303,"274151322000087","019011112586793",27.87,10.30,0,317.70,354.67,5.7,3.6,0.018,105561.8,105561.8,246,0,0,0,L,1151911521,1,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461387,590365.00
05/07/2014 07:15,0,0.178,ACTIVE,214.41,337.24,59.986,1399461303,"274151322000088","019011112586793",27.79,8.50,0,318.91,353.77,5.0,2.9,0.022,105318.6,105318.6,247,0,0,0,L,1151911521,1,123.14,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461388,590366.00
05/07/2014 07:15,0,0.205,ACTIVE,215.09,337.54,60.012,1399461303,"274151322000095","019011112586793",27.75,7.70,0,325.22,348.96,5.8,3.7,0.022,109220.2,109220.2,245,0,0,0,L,1151911521,1,122.91,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461390,590367.00
05/07/2014 07:15,0,0.141,ACTIVE,215.54,339.65,59.986,1399461303,"274151322000068","019011112586793",30.67,8.50,0,297.57,408.18,4.4,2.3,0.013,57006.3,57006.3,248,0,0,0,L,1151911521,1,122.91,124.27,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461392,590368.00
05/07/2014 07:15,0,0.195,ACTIVE,214.64,337.84,59.986,1399461303,"274151322000054","019011112586793",27.99,9.00,0,323.72,349.86,5.5,3.4,0.027,107923.6,107923.6,247,0,0,0,L,1151911521,1,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461394,590369.00
05/07/2014 07:15,1,0.020,ACTIVE_NO_POWER,213.4,415.03,60.03,1399461303,"033051125000150","019011112586793",44.34,6,0.000,320.83,439.78,0.9,0.0,0.000,300047.79999967,300047.79999967,76,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399461553,590370.00
05/07/2014 07:15,1,0.018,ALERT,215.1,423.90,60.03,1399461303,"033051125000132","019011112586793",39.92,6,0.000,324.01,439.53,0.7,0.0,0.000,233557.29999952,233557.89999952,94,0,0,0,L,2361,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399462156,590371.00
05/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399461303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462184,590372.00
05/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399461303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462184,590373.00
05/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399461303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462184,590374.00
05/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399461303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462184,590375.00
05/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399461303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462184,590376.00
05/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399461303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462184,590377.00
05/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399461303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462184,590378.00
05/07/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1399461303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297206.69999996,297206.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462184,590379.00
05/07/2014 07:30,1,0.128,ACTIVE_NO_POWER,213.5,424.61,60.00,1399462204,"033051125000118","019011112586793",37.39,7,0.000,321.24,442.46,4.7,0.0,0.000,297206.69999996,297206.79999996,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462263,590380.00
05/07/2014 07:30,0,0.242,ACTIVE,214.41,337.54,59.965,1399462204,"274151322000083","019011112586793",27.61,9.00,0,320.71,344.15,6.8,4.6,0.035,109693.6,109693.6,246,0,0,0,L,1151911521,1,122.46,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462279,590381.00
05/07/2014 07:30,0,0.258,ACTIVE,214.87,338.14,59.959,1399462204,"274151322000076","019011112586793",27.91,8.50,0,321.31,343.85,7.3,5.1,0.035,110452.6,110452.6,248,0,0,0,L,1151911521,1,122.68,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462281,590382.00
05/07/2014 07:30,0,0.148,ACTIVE,214.41,337.84,59.954,1399462204,"274151322000094","019011112586793",31.15,8.00,0,321.61,342.95,4.7,2.6,0.018,59277.1,59277.1,249,0,0,0,L,1151911521,1,122.23,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462282,590383.00
05/07/2014 07:30,0,0.266,ACTIVE,213.96,337.54,59.954,1399462204,"274151322000052","019011112586793",27.91,9.00,0,320.11,344.15,7.5,5.3,0.035,109631.8,109631.8,248,0,0,0,L,1151911521,1,122.01,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462284,590384.00
05/07/2014 07:30,0,0.242,ACTIVE,214.41,337.24,59.954,1399462204,"274151322000085","019011112586793",27.57,9.00,0,320.71,344.76,6.8,4.6,0.035,109121.5,109121.5,246,0,0,0,L,1151911521,1,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462286,590385.00
05/07/2014 07:30,0,0.246,ACTIVE,214.64,338.74,59.954,1399462204,"274151322000087","019011112586793",27.25,11.30,0,320.41,344.45,6.8,4.6,0.031,105562.8,105562.8,247,0,0,0,L,1151911521,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462287,590386.00
05/07/2014 07:30,0,0.223,ACTIVE,213.96,337.54,59.944,1399462204,"274151322000088","019011112586793",27.10,9.00,0,321.01,344.45,6.2,4.0,0.022,105319.4,105319.4,248,0,0,0,L,1151911521,1,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462289,590387.00
05/07/2014 07:30,0,0.248,ACTIVE,214.41,337.24,59.959,1399462204,"274151322000095","019011112586793",27.87,8.50,0,321.01,343.55,7.0,4.8,0.027,109221.2,109221.2,246,0,0,0,L,1151911521,1,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462291,590388.00
05/07/2014 07:30,0,0.166,ACTIVE,215.32,346.86,59.981,1399462204,"274151322000068","019011112586793",32.28,9.30,0,321.91,350.77,5.5,3.3,0.018,57006.9,57006.9,249,0,0,0,L,1151911521,1,122.91,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462293,590389.00
05/07/2014 07:30,0,0.242,ACTIVE,214.19,337.54,59.954,1399462204,"274151322000054","019011112586793",27.49,9.30,0,320.41,343.85,6.8,4.6,0.027,107924.6,107924.6,248,0,0,0,L,1151911521,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462294,590390.00
05/07/2014 07:30,1,0.051,ALERT,213.9,381.27,60.03,1399462204,"040051121000185","019011112586793",28.45,5,0.000,380.76,426.15,1.4,0.0,0.000,270849.10000011,270849.10000011,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399462297,590391.00
05/07/2014 07:30,1,0.007,ALERT,213.4,353.03,60.00,1399462204,"040051121000195","019011112586793",28.61,6,0.000,351.97,424.98,0.2,0.0,0.000,273229.40000019,273229.40000019,9,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399462300,590392.00
05/07/2014 07:30,1,0.049,ALERT,213.6,340.68,60.00,1399462204,"040051121000097","019011112586793",30.01,6,0.000,339.53,420.09,1.4,0.0,0.000,279858.7,279858.7,10,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399462303,590393.00
05/07/2014 07:30,1,0.126,ALERT,214.2,301.22,60.00,1399462204,"040051121000095","019011112586793",26.53,5,0.000,299.75,306.62,3.3,0.0,0.000,251021.70000008,251021.70000008,11,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399462306,590394.00
05/07/2014 07:30,1,0.148,ACTIVE_NO_POWER,214.1,388.28,60.00,1399462204,"033051125000150","019011112586793",40.26,6,0.000,318.31,441.28,5.9,0.0,0.000,300047.79999967,300047.99999972,87,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462328,590395.00
05/07/2014 07:30,1,0.144,ACTIVE,214.4,385.25,60.03,1399462204,"033051125000132","019011112586793",34.80,7,0.092,322.93,440.63,4.9,6.2,0.161,233557.89999952,233557.99999952,121,0,0,0,L,2361,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399462499,590396.00
05/07/2014 07:30,1,0.141,ALERT,214.0,340.29,60.03,1399462204,"033051125000135","019011112586793",33.79,7,0.127,320.55,440.40,4.7,11.5,0.005,229825.99999996,229826.59999998,140,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399462516,590397.00
05/07/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1399462204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463085,590398.00
05/07/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1399462204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463085,590399.00
05/07/2014 07:45,1,0.345,ACTIVE,213.8,349.98,60.03,1399463104,"040051121000097","019011112586793",26.53,7,0.144,292.59,439.93,9.0,14.3,0.013,279858.7,279858.90000005,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463123,590400.00
05/07/2014 07:45,1,0.420,ACTIVE,213.3,327.52,60.03,1399463104,"040051121000095","019011112586793",22.97,6,0.126,299.90,437.54,9.5,6.4,0.104,251021.70000008,251022.10000006,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463126,590401.00
05/07/2014 07:45,1,0.228,ACTIVE,214.4,376.59,60.03,1399463104,"033051125000132","019011112586793",34.70,8,0.146,320.71,441.36,7.8,14.8,0.000,233557.99999952,233558.69999952,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463128,590402.00
05/07/2014 07:45,1,0.216,ACTIVE,214.0,367.02,60.03,1399463104,"033051125000135","019011112586793",34.66,8,0.139,315.42,440.85,7.4,13.9,0.000,229826.59999998,229827.19999994,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463130,590403.00
05/07/2014 07:45,1,0.241,ACTIVE,214.2,384.31,60.03,1399463104,"033051125000118","019011112586793",39.70,7,0.148,318.90,445.30,9.5,11.2,0.000,297206.79999996,297209.59999997,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463133,590404.00
05/07/2014 07:45,1,0.263,ACTIVE,213.4,341.67,60.03,1399463104,"033051125000150","019011112586793",39.97,7,0.142,315.70,444.62,10.4,12.4,0.066,300047.99999972,300049.09999968,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463135,590405.00
05/07/2014 07:45,1,0.352,ACTIVE,213.9,351.75,60.03,1399463104,"040051121000185","019011112586793",22.79,6,0.142,303.28,440.07,7.9,12.0,0.005,270849.10000011,270849.40000012,6,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463137,590406.00
05/07/2014 07:45,1,0.322,ACTIVE,213.9,367.45,60.00,1399463104,"040051121000195","019011112586793",23.24,7,0.133,302.82,441.46,7.4,14.4,0.000,273229.40000019,273229.60000018,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463139,590407.00
05/07/2014 07:45,0,0.381,ACTIVE,214.87,342.65,59.986,1399463104,"274151322000083","019011112586793",29.24,9.30,0,334.24,347.76,11.3,9.0,0.075,109695.2,109695.2,247,0,0,0,L,1151911521,1,122.46,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463141,590408.00
05/07/2014 07:45,0,0.410,ACTIVE,215.32,341.45,59.981,1399463104,"274151322000076","019011112586793",29.54,9.30,0,335.14,348.06,12.3,9.9,0.066,110454.3,110454.3,249,0,0,0,L,1151911521,1,122.68,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463143,590409.00
05/07/2014 07:45,0,0.225,ACTIVE,214.64,429.82,59.981,1399463104,"274151322000094","019011112586793",40.85,9.70,0,334.84,433.72,9.3,7.0,0.040,59278.2,59278.2,250,0,0,0,L,1151911521,1,122.23,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463145,590410.00
05/07/2014 07:45,0,0.406,ACTIVE,214.64,342.65,59.986,1399463104,"274151322000052","019011112586793",29.42,9.30,0,333.33,347.76,12.2,9.8,0.075,109633.5,109633.5,249,0,0,0,L,1151911521,1,122.01,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463146,590411.00
05/07/2014 07:45,0,0.387,ACTIVE,214.87,343.25,59.981,1399463104,"274151322000085","019011112586793",28.80,9.30,0,334.54,347.16,11.3,9.0,0.066,109123.0,109123.0,247,0,0,0,L,1151911521,1,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463148,590412.00
05/07/2014 07:45,0,0.387,ACTIVE,214.87,342.05,59.986,1399463104,"274151322000087","019011112586793",28.49,12.00,0,334.24,348.06,11.2,8.9,0.062,105564.3,105564.3,248,0,0,0,L,1151911521,1,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463150,590413.00
05/07/2014 07:45,0,0.377,ACTIVE,214.41,341.15,59.970,1399463104,"274151322000088","019011112586793",27.85,9.30,0,333.93,347.46,10.7,8.4,0.057,105320.8,105320.8,249,0,0,0,L,1151911521,1,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463151,590414.00
05/07/2014 07:45,0,0.396,ACTIVE,214.87,342.95,59.981,1399463104,"274151322000095","019011112586793",29.38,9.00,0,333.93,347.76,11.8,9.5,0.066,109222.9,109222.9,247,0,0,0,L,1151911521,1,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463153,590415.00
05/07/2014 07:45,0,0.260,ACTIVE,215.32,418.39,59.981,1399463104,"274151322000068","019011112586793",39.52,10.70,0,336.34,427.11,10.4,8.1,0.040,57008.3,57008.3,250,0,0,0,L,1151911521,1,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463155,590416.00
05/07/2014 07:45,0,0.383,ACTIVE,214.41,342.35,59.975,1399463104,"274151322000054","019011112586793",29.22,9.70,0,333.93,347.46,11.3,9.0,0.053,107926.2,107926.2,249,0,0,0,L,1151911521,1,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463157,590417.00
05/07/2014 07:45,1,0.072,ALERT,214.0,301.77,60.03,1399463104,"040051121000116","019011112586793",30.61,6,0.000,301.30,390.25,2.1,0.0,0.000,270805.59999981,270805.59999981,48,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399463160,590418.00
05/07/2014 07:45,1,0.368,ALERT,214.1,372.80,60.03,1399463104,"040051121000068","019011112586793",23.18,6,0.102,299.95,440.19,8.5,8.8,0.000,256142.80000003,256143.10000004,95,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399463163,590419.00
05/07/2014 07:45,1,0.385,ACTIVE_NO_POWER,214.3,400.47,60.03,1399463157,"040051121000097","019011112586793",25.92,7,0.000,314.88,441.98,9.9,0.0,0.000,279858.90000005,279859.2,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463160,590420.00
05/07/2014 07:45,1,0.448,ACTIVE,213.9,371.05,60.03,1399463157,"040051121000095","019011112586793",23.38,6,0.137,313.65,437.54,10.4,12.9,0.000,251022.10000006,251022.30000005,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463162,590421.00
05/07/2014 07:45,1,0.249,ACTIVE,214.3,380.72,60.03,1399463157,"033051125000132","019011112586793",35.03,8,0.006,318.83,441.10,8.6,5.4,0.175,233558.69999952,233559.09999952,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463164,590422.00
05/07/2014 07:45,1,0.232,ACTIVE_NO_POWER,214.2,409.53,60.03,1399463157,"033051125000135","019011112586793",34.81,8,0.000,316.33,440.70,8.0,0.0,0.000,229827.19999994,229827.39999993,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463167,590423.00
05/07/2014 07:45,1,0.397,ACTIVE,214.4,371.36,60.03,1399463157,"040051121000116","019011112586793",25.95,6,0.148,292.99,439.74,10.2,13.8,0.001,270805.59999981,270805.79999986,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463169,590424.00
05/07/2014 07:45,1,0.387,ACTIVE_NO_POWER,214.2,426.73,60.03,1399463157,"040051121000068","019011112586793",23.02,6,0.000,317.74,439.98,8.8,0.0,0.000,256143.10000004,256143.30000003,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463171,590425.00
05/07/2014 07:45,1,0.262,ACTIVE,214.1,401.86,60.03,1399463157,"033051125000118","019011112586793",40.14,8,0.145,319.14,444.16,10.4,14.7,0.000,297209.59999997,297209.99999995,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463360,590426.00
05/07/2014 07:45,1,0.290,ACTIVE,213.6,356.23,60.03,1399463157,"033051125000150","019011112586793",39.66,7,0.140,312.71,445.29,11.4,10.9,0.023,300049.09999968,300049.49999972,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463364,590427.00
05/07/2014 07:45,1,0.379,ACTIVE_NO_POWER,214.3,418.43,60.03,1399463157,"040051121000185","019011112586793",23.81,6,0.000,319.82,440.48,8.9,0.0,0.000,270849.40000012,270849.70000013,8,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463367,590428.00
05/07/2014 07:45,1,0.351,ACTIVE,214.4,376.80,60.03,1399463157,"040051121000195","019011112586793",23.96,7,0.139,319.91,442.35,8.3,10.9,0.000,273229.60000018,273229.90000019,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463370,590429.00
05/07/2014 07:45,0,0.418,ACTIVE,214.87,339.95,59.981,1399463157,"274151322000083","019011112586793",29.06,9.30,0,336.04,347.16,12.3,10.0,0.075,109695.8,109695.8,248,0,0,0,L,1151911521,0,122.68,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463373,590430.00
05/07/2014 07:45,0,0.449,ACTIVE,215.32,339.95,59.986,1399463157,"274151322000076","019011112586793",29.32,9.30,0,337.54,347.46,13.3,11.0,0.080,110455.0,110455.0,250,0,0,0,L,1151911521,0,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463376,590431.00
05/07/2014 07:45,0,0.271,ACTIVE,214.41,410.58,59.986,1399463157,"274151322000094","019011112586793",38.66,9.70,0,336.94,440.04,10.6,8.3,0.057,59278.7,59278.7,251,0,0,0,L,1151911521,0,122.46,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463379,590432.00
05/07/2014 07:45,0,0.438,ACTIVE,214.41,340.25,60.002,1399463157,"274151322000052","019011112586793",29.54,9.30,0,335.14,347.46,13.1,10.7,0.062,109634.2,109634.2,250,0,0,0,L,1151911521,0,122.01,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463382,590433.00
05/07/2014 07:45,0,0.418,ACTIVE,214.64,342.35,59.954,1399463157,"274151322000085","019011112586793",29.08,9.30,0,336.64,347.16,12.3,10.0,0.066,109123.6,109123.6,248,0,0,0,L,1151911521,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463385,590434.00
05/07/2014 07:45,0,0.416,ACTIVE,214.64,339.95,59.981,1399463157,"274151322000087","019011112586793",28.96,12.30,0,336.04,347.46,12.2,9.9,0.062,105565.0,105565.0,249,0,0,0,L,1151911521,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463388,590435.00
05/07/2014 07:45,0,0.393,ACTIVE,214.41,337.84,59.986,1399463157,"274151322000088","019011112586793",29.06,9.30,0,335.44,347.16,11.6,9.3,0.049,105321.4,105321.4,250,0,0,0,L,1151911521,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463391,590436.00
05/07/2014 07:45,0,0.434,ACTIVE,214.41,339.34,59.996,1399463157,"274151322000095","019011112586793",29.38,9.00,0,335.74,347.16,12.9,10.5,0.075,109223.5,109223.5,248,0,0,0,L,1151911521,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463394,590437.00
05/07/2014 07:45,0,0.287,ACTIVE,215.32,412.98,59.981,1399463157,"274151322000068","019011112586793",39.08,11.00,0,338.14,427.41,11.4,9.1,0.053,57008.9,57008.9,251,0,0,0,L,1151911521,0,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463396,590438.00
05/07/2014 07:45,0,0.412,ACTIVE,214.64,339.95,59.986,1399463157,"274151322000054","019011112586793",29.56,10.00,0,335.44,347.16,12.4,10.0,0.075,107926.8,107926.8,250,0,0,0,L,1151911521,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399463399,590439.00
05/07/2014 08:02,1,0.347,ACTIVE_NO_POWER,213.7,364.44,60.03,1399464149,"040051121000095","019011112586793",21.74,7,0.000,314.06,437.95,7.4,0.0,0.000,251022.30000005,251023.30000005,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464154,590440.00
05/07/2014 08:02,1,0.174,ACTIVE,214.2,329.25,60.03,1399464149,"033051125000132","019011112586793",33.47,8,0.113,318.73,441.13,5.7,10.0,0.229,233559.09999952,233560.29999952,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464156,590441.00
05/07/2014 08:02,1,0.167,ACTIVE_NO_POWER,214.0,391.51,60.00,1399464149,"033051125000135","019011112586793",32.14,8,0.000,317.92,441.15,5.3,0.0,0.000,229827.39999993,229828.59999998,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464158,590442.00
05/07/2014 08:02,1,0.178,ACTIVE_NO_POWER,213.8,420.02,60.03,1399464149,"033051125000118","019011112586793",37.79,8,0.000,318.19,444.80,6.6,0.0,0.000,297209.99999995,297211.69999994,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464165,590443.00
05/07/2014 08:02,1,0.201,ACTIVE_NO_POWER,213.8,417.08,60.03,1399464149,"033051125000150","019011112586793",37.02,7,0.000,313.58,444.77,7.3,0.0,0.000,300049.49999972,300051.19999971,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464167,590444.00
05/07/2014 08:02,1,0.154,ACTIVE_NO_POWER,213.9,407.91,60.03,1399464149,"040051121000185","019011112586793",27.67,7,0.000,317.04,440.69,4.2,0.0,0.000,270849.70000013,270850.60000011,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464168,590445.00
05/07/2014 08:02,1,0.108,ACTIVE_NO_POWER,213.8,405.01,60.00,1399464149,"040051121000195","019011112586793",27.96,8,0.000,319.66,442.02,3.0,0.0,0.000,273229.90000019,273231.00000021,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464170,590446.00
05/07/2014 08:02,0,0.299,ACTIVE,213.96,340.85,59.981,1399464149,"274151322000083","019011112586793",27.95,9.70,0,334.24,347.16,8.5,6.3,0.049,109697.9,109697.9,249,0,0,0,L,1151911521,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464172,590447.00
05/07/2014 08:02,0,0.316,ACTIVE,214.64,341.45,59.975,1399464149,"274151322000076","019011112586793",28.86,9.70,0,334.84,347.76,9.2,7.0,0.049,110457.3,110457.3,251,0,0,0,L,1151911521,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464174,590448.00
05/07/2014 08:02,0,0.189,ACTIVE,214.19,386.23,59.975,1399464149,"274151322000094","019011112586793",36.32,10.70,0,335.14,431.02,7.0,4.8,0.031,59280.4,59280.4,252,0,0,0,L,1151911521,0,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464176,590449.00
05/07/2014 08:02,0,0.326,ACTIVE,213.96,339.95,59.981,1399464149,"274151322000052","019011112586793",27.89,9.70,0,333.63,347.16,9.2,7.0,0.049,109636.5,109636.5,251,0,0,0,L,1151911521,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464177,590450.00
05/07/2014 08:02,0,0.297,ACTIVE,213.96,338.74,59.975,1399464149,"274151322000085","019011112586793",28.13,9.70,0,334.54,347.16,8.4,6.2,0.035,109125.7,109125.7,249,0,0,0,L,1151911521,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464179,590451.00
05/07/2014 08:02,0,0.303,ACTIVE,213.96,339.34,59.970,1399464149,"274151322000087","019011112586793",27.65,12.70,0,333.63,347.16,8.5,6.2,0.044,105567.0,105567.0,250,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464181,590452.00
05/07/2014 08:02,0,0.279,ACTIVE,213.51,339.04,59.975,1399464149,"274151322000088","019011112586793",27.81,9.70,0,333.93,346.86,7.9,5.7,0.040,105323.3,105323.3,251,0,0,0,L,1151911521,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464183,590453.00
05/07/2014 08:02,0,0.301,ACTIVE,214.19,340.85,59.959,1399464149,"274151322000095","019011112586793",28.67,9.30,0,334.24,346.86,8.8,6.5,0.044,109225.7,109225.7,249,0,0,0,L,1151911521,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464185,590454.00
05/07/2014 08:02,0,0.203,ACTIVE,214.87,396.45,59.970,1399464149,"274151322000068","019011112586793",37.41,12.00,0,336.04,432.52,7.8,5.6,0.031,57010.8,57010.8,252,0,0,0,L,1151911521,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464187,590455.00
05/07/2014 08:02,0,0.301,ACTIVE,213.96,338.74,59.996,1399464149,"274151322000054","019011112586793",27.81,10.00,0,333.63,347.16,8.5,6.2,0.044,107928.9,107928.9,251,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464188,590456.00
05/07/2014 08:02,1,0.048,ALERT,213.9,385.85,60.03,1399464149,"040051121000097","019011112586793",30.38,7,0.000,385.59,397.57,1.4,0.0,0.000,279859.2,279860.30000002,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399464215,590457.00
05/07/2014 08:02,1,0.073,ALERT,214.2,331.48,60.03,1399464149,"040051121000116","019011112586793",29.98,6,0.000,331.14,353.11,2.1,0.0,0.000,270805.79999986,270806.99999985,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399464218,590458.00
05/07/2014 08:02,1,0.056,ALERT,214.2,346.91,60.00,1399464149,"040051121000068","019011112586793",27.29,6,0.000,345.85,351.50,1.5,0.0,0.000,256143.30000003,256144.10000004,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399464221,590459.00
05/07/2014 08:15,1,0.128,ACTIVE_NO_POWER,213.2,422.17,60.03,1399464903,"033051125000118","019011112586793",38.17,8,0.000,318.84,443.46,4.8,0.0,0.000,297211.69999994,297212.29999996,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464918,590460.00
05/07/2014 08:15,0,0.238,ACTIVE,213.96,336.94,59.981,1399464903,"274151322000083","019011112586793",27.53,10.00,0,333.93,344.76,6.7,4.5,0.035,109699.0,109699.0,250,0,0,0,L,1151911521,0,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464926,590461.00
05/07/2014 08:15,0,0.248,ACTIVE,214.41,336.64,59.981,1399464903,"274151322000076","019011112586793",28.57,9.70,0,334.84,344.76,7.2,5.0,0.035,110458.4,110458.4,252,0,0,0,L,1151911521,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464928,590462.00
05/07/2014 08:15,0,0.146,ACTIVE,213.74,336.34,59.986,1399464903,"274151322000094","019011112586793",31.09,10.00,0,334.24,390.74,4.6,2.5,0.018,59281.1,59281.1,253,0,0,0,L,1151911521,0,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464929,590463.00
05/07/2014 08:15,0,0.260,ACTIVE,213.51,335.74,59.975,1399464903,"274151322000052","019011112586793",27.95,9.70,0,332.73,344.45,7.4,5.2,0.027,109637.7,109637.7,252,0,0,0,L,1151911521,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464931,590464.00
05/07/2014 08:15,0,0.232,ACTIVE,213.74,336.64,59.970,1399464903,"274151322000085","019011112586793",28.09,9.70,0,334.54,344.76,6.6,4.4,0.027,109126.8,109126.8,250,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464933,590465.00
05/07/2014 08:15,0,0.238,ACTIVE,213.51,337.24,59.970,1399464903,"274151322000087","019011112586793",27.79,13.00,0,333.63,345.66,6.7,4.5,0.022,105568.1,105568.1,251,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464935,590466.00
05/07/2014 08:15,0,0.217,ACTIVE,213.29,336.94,59.981,1399464903,"274151322000088","019011112586793",27.51,9.70,0,333.33,344.76,6.0,3.9,0.031,105324.2,105324.2,252,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464936,590467.00
05/07/2014 08:15,0,0.244,ACTIVE,213.96,336.04,59.981,1399464903,"274151322000095","019011112586793",27.75,9.30,0,333.63,344.15,6.9,4.7,0.031,109226.8,109226.8,250,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464938,590468.00
05/07/2014 08:15,0,0.164,ACTIVE,214.41,345.66,59.981,1399464903,"274151322000068","019011112586793",32.08,11.30,0,336.94,401.26,5.3,3.2,0.018,57011.6,57011.6,253,0,0,0,L,1151911521,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464940,590469.00
05/07/2014 08:15,0,0.236,ACTIVE,213.51,337.84,59.975,1399464903,"274151322000054","019011112586793",27.75,10.00,0,333.03,344.45,6.6,4.5,0.031,107929.9,107929.9,252,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399464942,590470.00
05/07/2014 08:15,1,0.049,ALERT,213.1,335.72,60.03,1399464903,"040051121000097","019011112586793",29.95,6,0.000,334.31,379.58,1.4,0.0,0.000,279860.30000002,279860.30000002,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399465016,590471.00
05/07/2014 08:15,1,0.126,ALERT,213.0,304.92,60.03,1399464903,"040051121000095","019011112586793",26.48,6,0.000,303.40,338.74,3.3,0.0,0.000,251023.30000005,251023.60000006,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399465019,590472.00
05/07/2014 08:15,1,0.057,ALERT,213.0,335.11,60.00,1399464903,"040051121000068","019011112586793",26.73,6,0.000,334.78,379.78,1.5,0.0,0.000,256144.10000004,256144.10000004,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399465027,590473.00
05/07/2014 08:15,1,0.051,ALERT,213.2,356.69,60.03,1399464903,"040051121000185","019011112586793",28.39,6,0.000,356.36,407.59,1.4,0.0,0.000,270850.60000011,270850.70000013,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399465032,590474.00
05/07/2014 08:15,1,0.007,ALERT,213.0,370.17,60.00,1399464903,"040051121000195","019011112586793",28.55,6,0.000,369.18,424.46,0.2,0.0,0.000,273231.00000021,273231.2000002,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399465034,590475.00
05/07/2014 08:15,1,0.008,ACTIVE_NO_POWER,213.2,426.04,60.03,1399464903,"033051125000135","019011112586793",40.00,7,0.000,320.25,438.55,0.3,0.0,0.000,229828.59999998,229828.99999996,162,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465064,590476.00
05/07/2014 08:15,1,0.135,ACTIVE_NO_POWER,213.1,367.17,60.00,1399464903,"033051125000150","019011112586793",41.66,7,0.000,318.18,439.63,5.6,0.0,0.000,300051.19999971,300051.99999972,109,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465096,590477.00
