ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2014 08:15,1,0.138,ACTIVE,213.8,347.44,60.03,1399464903,"033051125000132","019011112586793",36.14,7,0.137,323.64,439.27,4.9,11.5,0.001,233560.29999952,233560.89999952,245,0,0,0,L,2361,98,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465516,590478.00
05/07/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1399464903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270806.99999985,270806.99999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465783,590479.00
05/07/2014 08:30,1,0.181,ACTIVE_NO_POWER,213.7,394.79,60.03,1399465803,"040051121000097","019011112586793",29.49,6,0.000,298.93,440.90,5.3,0.0,0.000,279860.30000002,279860.30000002,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465815,590480.00
05/07/2014 08:30,1,0.362,ACTIVE_NO_POWER,212.8,377.20,60.03,1399465803,"040051121000095","019011112586793",22.12,6,0.000,298.51,438.34,7.8,0.0,0.000,251023.60000006,251023.60000006,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465817,590481.00
05/07/2014 08:30,1,0.188,ACTIVE,213.6,346.64,60.00,1399465803,"033051125000132","019011112586793",33.99,8,0.140,321.35,440.63,6.3,14.0,0.010,233560.89999952,233561.09999952,247,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465819,590482.00
05/07/2014 08:30,1,0.177,ACTIVE_NO_POWER,213.4,390.11,60.00,1399465803,"033051125000135","019011112586793",34.45,8,0.000,316.21,440.70,6.0,0.0,0.000,229828.99999996,229829.29999997,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465822,590483.00
05/07/2014 08:30,1,0.291,ACTIVE_NO_POWER,213.7,432.10,60.00,1399465803,"040051121000068","019011112586793",22.18,6,0.000,299.72,439.27,6.3,0.0,0.000,256144.10000004,256144.10000004,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465824,590484.00
05/07/2014 08:30,1,0.200,ACTIVE_NO_POWER,213.3,422.01,60.03,1399465803,"033051125000118","019011112586793",37.15,8,0.000,316.82,444.40,7.3,0.0,0.000,297212.29999996,297213.19999994,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465826,590485.00
05/07/2014 08:30,1,0.222,ACTIVE_NO_POWER,213.3,393.93,60.00,1399465803,"033051125000150","019011112586793",38.31,8,0.000,317.11,442.69,8.4,0.0,0.108,300051.99999972,300052.8999997,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465829,590486.00
05/07/2014 08:30,1,0.116,ACTIVE_NO_POWER,213.6,407.12,59.96,1399465803,"040051121000195","019011112586793",28.39,6,0.000,302.17,440.71,3.2,0.0,0.000,273231.2000002,273231.2000002,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465838,590487.00
05/07/2014 08:30,0,0.340,ACTIVE,213.96,337.54,59.907,1399465803,"274151322000083","019011112586793",27.83,10.00,0,333.03,344.45,9.6,7.3,0.053,109700.3,109700.3,251,0,0,0,L,1151911521,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465840,590488.00
05/07/2014 08:30,0,0.348,ACTIVE,214.87,339.34,59.907,1399465803,"274151322000076","019011112586793",29.28,9.70,0,334.24,344.45,10.3,8.0,0.053,110459.9,110459.9,253,0,0,0,L,1151911521,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465841,590489.00
05/07/2014 08:30,0,0.205,ACTIVE,214.19,408.48,59.959,1399465803,"274151322000094","019011112586793",38.45,10.00,0,333.63,410.28,8.1,5.8,0.044,59282.0,59282.0,254,0,0,0,L,1151911521,1,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465844,590490.00
05/07/2014 08:30,0,0.354,ACTIVE,213.96,337.24,59.938,1399465803,"274151322000052","019011112586793",28.78,9.70,0,332.73,344.15,10.3,8.0,0.053,109639.2,109639.2,253,0,0,0,L,1151911521,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465845,590491.00
05/07/2014 08:30,0,0.324,ACTIVE,214.41,337.54,59.944,1399465803,"274151322000085","019011112586793",28.86,9.70,0,333.63,344.15,9.5,7.2,0.040,109128.1,109128.1,251,0,0,0,L,1151911521,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465786,590492.00
05/07/2014 08:30,0,0.338,ACTIVE,214.41,340.25,59.949,1399465803,"274151322000087","019011112586793",27.89,13.00,0,333.03,345.36,9.6,7.3,0.053,105569.4,105569.4,252,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465788,590493.00
05/07/2014 08:30,0,0.314,ACTIVE,214.19,337.54,59.922,1399465803,"274151322000088","019011112586793",27.97,9.70,0,333.03,344.76,8.9,6.6,0.049,105325.4,105325.4,253,0,0,0,L,1151911521,1,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465790,590494.00
05/07/2014 08:30,0,0.334,ACTIVE,214.41,337.54,59.944,1399465803,"274151322000095","019011112586793",29.20,9.30,0,333.33,344.15,9.9,7.6,0.053,109228.2,109228.2,251,0,0,0,L,1151911521,1,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465791,590495.00
05/07/2014 08:30,0,0.223,ACTIVE,215.09,416.59,59.933,1399465803,"274151322000068","019011112586793",39.44,11.70,0,335.14,420.20,8.9,6.7,0.040,57012.7,57012.7,254,0,0,0,L,1151911521,1,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465793,590496.00
05/07/2014 08:30,0,0.330,ACTIVE,213.96,339.04,59.949,1399465803,"274151322000054","019011112586793",28.53,10.00,0,332.73,343.85,9.5,7.2,0.044,107931.3,107931.3,253,0,0,0,L,1151911521,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465795,590497.00
05/07/2014 08:30,1,0.072,ALERT,213.9,328.97,60.00,1399465803,"040051121000116","019011112586793",30.33,6,0.000,328.72,420.85,2.1,0.0,0.000,270806.99999985,270806.99999985,55,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399465798,590498.00
05/07/2014 08:30,1,0.292,ACTIVE_NO_POWER,213.8,414.94,60.00,1399465803,"040051121000185","019011112586793",23.24,6,0.000,299.99,439.43,6.6,0.0,0.077,270850.70000013,270850.70000013,17,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465800,590499.00
05/07/2014 08:30,1,0.251,ACTIVE,213.8,369.21,60.00,1399465804,"040051121000097","019011112586793",28.48,7,0.102,317.32,439.34,7.1,7.2,0.000,279860.30000002,279860.40000004,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465808,590500.00
05/07/2014 08:30,1,0.356,ACTIVE,213.6,360.72,60.00,1399465804,"040051121000095","019011112586793",23.40,6,0.000,311.18,437.24,8.2,7.2,0.000,251023.60000006,251023.60000006,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465811,590501.00
05/07/2014 08:30,1,0.192,ACTIVE_NO_POWER,214.6,431.73,60.00,1399465804,"033051125000132","019011112586793",34.71,8,0.000,319.43,440.50,6.6,0.0,0.000,233561.09999952,233561.09999952,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465813,590502.00
05/07/2014 08:30,1,0.186,ACTIVE,214.1,332.17,60.00,1399465804,"033051125000135","019011112586793",34.12,8,0.096,315.35,440.56,6.3,6.5,0.223,229829.29999997,229829.39999993,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465816,590503.00
05/07/2014 08:30,1,0.072,ACTIVE_NO_POWER,214.0,321.87,60.00,1399465804,"040051121000116","019011112586793",30.37,6,0.000,321.56,330.26,2.1,0.0,0.000,270806.99999985,270806.99999985,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465819,590504.00
05/07/2014 08:30,1,0.303,ACTIVE_NO_POWER,214.2,428.31,60.03,1399465804,"040051121000068","019011112586793",22.24,6,0.000,318.53,439.31,6.5,0.0,0.000,256144.10000004,256144.20000006,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465821,590505.00
05/07/2014 08:30,1,0.230,ACTIVE,213.8,365.07,60.00,1399465804,"033051125000150","019011112586793",39.82,8,0.141,316.77,443.80,9.1,11.3,0.002,300052.8999997,300052.99999972,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465826,590506.00
05/07/2014 08:30,1,0.313,ACTIVE,214.6,345.21,60.00,1399465804,"040051121000185","019011112586793",22.61,6,0.140,319.14,437.80,7.0,13.2,0.008,270850.70000013,270850.70000013,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465828,590507.00
05/07/2014 08:30,1,0.280,ACTIVE,214.2,335.19,60.03,1399465804,"040051121000195","019011112586793",22.24,6,0.136,323.52,441.34,6.1,10.4,0.071,273231.2000002,273231.2000002,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465830,590508.00
05/07/2014 08:30,0,0.340,ACTIVE,214.64,338.14,59.954,1399465804,"274151322000083","019011112586793",28.67,10.00,0,333.93,342.95,9.9,7.6,0.040,109700.4,109700.4,252,0,0,0,L,1151911521,0,122.68,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465832,590509.00
05/07/2014 08:30,0,0.357,ACTIVE,215.32,339.65,59.959,1399465804,"274151322000076","019011112586793",29.30,9.70,0,334.54,342.95,10.6,8.3,0.062,110460.1,110460.1,254,0,0,0,L,1151911521,0,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465834,590510.00
05/07/2014 08:30,0,0.209,ACTIVE,214.41,412.98,59.954,1399465804,"274151322000094","019011112586793",39.14,10.30,0,402.16,415.69,8.3,6.1,0.031,59282.1,59282.1,255,0,0,0,L,1151911521,0,122.46,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465835,590511.00
05/07/2014 08:30,0,0.371,ACTIVE,214.41,339.34,59.954,1399465804,"274151322000052","019011112586793",28.47,9.70,0,333.33,342.65,10.7,8.4,0.057,109639.3,109639.3,254,0,0,0,L,1151911521,0,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465837,590512.00
05/07/2014 08:30,0,0.338,ACTIVE,214.64,336.94,59.949,1399465804,"274151322000085","019011112586793",28.67,9.70,0,334.54,342.95,9.8,7.6,0.044,109128.2,109128.2,252,0,0,0,L,1151911521,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465839,590513.00
05/07/2014 08:30,0,0.344,ACTIVE,214.64,339.04,59.954,1399465804,"274151322000087","019011112586793",28.01,13.00,0,334.24,342.35,9.8,7.6,0.049,105569.5,105569.5,253,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465840,590514.00
05/07/2014 08:30,0,0.326,ACTIVE,214.41,338.14,59.965,1399465804,"274151322000088","019011112586793",27.93,10.00,0,333.63,342.35,9.2,7.0,0.044,105325.5,105325.5,254,0,0,0,L,1151911521,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465842,590515.00
05/07/2014 08:30,0,0.352,ACTIVE,214.64,338.44,59.986,1399465804,"274151322000095","019011112586793",28.84,9.30,0,334.24,342.35,10.2,8.0,0.053,109228.3,109228.3,252,0,0,0,L,1151911521,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465844,590516.00
05/07/2014 08:30,0,0.225,ACTIVE,215.09,422.00,59.954,1399465804,"274151322000068","019011112586793",39.94,11.70,0,412.08,424.71,9.1,6.9,0.040,57012.8,57012.8,255,0,0,0,L,1151911521,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465846,590517.00
05/07/2014 08:30,0,0.342,ACTIVE,214.19,339.34,59.965,1399465804,"274151322000054","019011112586793",28.57,10.30,0,333.33,342.35,9.9,7.6,0.049,107931.4,107931.4,254,0,0,0,L,1151911521,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465847,590518.00
05/07/2014 08:30,1,0.208,ACTIVE,213.7,357.51,60.00,1399465804,"033051125000118","019011112586793",40.11,8,0.138,318.94,444.46,8.3,14.0,0.008,297213.19999994,297213.29999996,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465786,590519.00
05/07/2014 08:30,1,0.273,ACTIVE,214.5,333.71,60.00,1399465803,"040051121000097","019011112586793",27.90,7,0.135,316.85,439.04,7.5,11.3,0.107,279860.40000004,279860.40000004,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465805,590520.00
05/07/2014 08:30,1,0.358,ACTIVE_NO_POWER,213.9,424.72,60.00,1399465803,"040051121000095","019011112586793",23.22,6,0.000,317.55,437.52,8.1,0.0,0.000,251023.60000006,251023.70000008,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465808,590521.00
05/07/2014 08:30,1,0.200,ACTIVE_NO_POWER,213.8,419.33,60.00,1399465803,"033051125000132","019011112586793",34.55,8,0.000,319.58,440.69,6.8,0.0,0.000,233561.09999952,233561.19999952,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465810,590522.00
05/07/2014 08:30,1,0.193,ACTIVE,214.2,332.02,60.00,1399465803,"033051125000135","019011112586793",34.03,8,0.131,318.24,440.78,6.5,14.3,0.077,229829.39999993,229829.39999993,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465812,590523.00
05/07/2014 08:30,1,0.072,ACTIVE_NO_POWER,213.9,305.04,60.03,1399465803,"040051121000116","019011112586793",30.44,6,0.000,304.52,323.34,2.1,0.0,0.000,270806.99999985,270806.99999985,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465815,590524.00
05/07/2014 08:30,1,0.327,ACTIVE,214.3,347.52,60.00,1399465803,"040051121000068","019011112586793",23.04,6,0.136,317.92,439.77,7.5,13.6,0.008,256144.20000006,256144.20000006,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465817,590525.00
05/07/2014 08:30,1,0.216,ACTIVE_NO_POWER,214.3,422.76,60.00,1399465803,"033051125000118","019011112586793",38.72,8,0.000,318.83,444.36,8.3,0.0,0.000,297213.29999996,297213.39999998,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465820,590526.00
05/07/2014 08:30,1,0.242,ACTIVE,214.7,382.12,60.00,1399465803,"033051125000150","019011112586793",39.50,8,0.131,316.09,443.26,9.5,14.2,0.001,300052.99999972,300053.09999968,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465822,590527.00
05/07/2014 08:30,1,0.315,ACTIVE_NO_POWER,214.3,397.60,60.03,1399465803,"040051121000185","019011112586793",22.88,6,0.000,317.98,439.58,7.0,0.0,0.000,270850.70000013,270850.80000015,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465825,590528.00
05/07/2014 08:30,1,0.287,ACTIVE,214.4,364.47,60.03,1399465803,"040051121000195","019011112586793",22.55,7,0.100,323.91,441.55,6.3,10.4,0.000,273231.2000002,273231.30000022,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465827,590529.00
05/07/2014 08:30,0,0.355,ACTIVE,214.64,338.74,59.959,1399465803,"274151322000083","019011112586793",28.53,10.00,0,334.54,343.25,10.3,8.0,0.057,109700.6,109700.6,253,0,0,0,L,1151911521,0,122.91,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465829,590530.00
05/07/2014 08:30,0,0.369,ACTIVE,215.09,339.95,59.954,1399465803,"274151322000076","019011112586793",29.36,9.70,0,335.14,343.85,11.0,8.7,0.062,110460.2,110460.2,255,0,0,0,L,1151911521,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465830,590531.00
05/07/2014 08:30,0,0.215,ACTIVE,214.64,418.70,59.954,1399465803,"274151322000094","019011112586793",39.62,10.30,0,408.18,421.10,8.7,6.5,0.044,59282.2,59282.2,256,0,0,0,L,1151911521,0,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465832,590532.00
05/07/2014 08:30,0,0.383,ACTIVE,214.41,339.65,59.965,1399465803,"274151322000052","019011112586793",28.63,9.70,0,333.63,343.25,11.1,8.7,0.062,109639.5,109639.5,255,0,0,0,L,1151911521,0,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465834,590533.00
05/07/2014 08:30,0,0.348,ACTIVE,214.87,337.84,59.954,1399465803,"274151322000085","019011112586793",28.94,9.70,0,334.54,343.55,10.2,7.9,0.049,109128.3,109128.3,253,0,0,0,L,1151911521,0,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465835,590534.00
05/07/2014 08:30,0,0.354,ACTIVE,214.64,339.95,59.954,1399465803,"274151322000087","019011112586793",28.23,13.30,0,334.54,343.55,10.1,7.9,0.053,105569.6,105569.6,254,0,0,0,L,1151911521,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465838,590535.00
05/07/2014 08:30,0,0.340,ACTIVE,214.19,339.04,59.949,1399465803,"274151322000088","019011112586793",27.67,10.00,0,333.93,343.25,9.6,7.3,0.053,105325.6,105325.6,255,0,0,0,L,1151911521,0,123.59,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465839,590536.00
05/07/2014 08:30,0,0.359,ACTIVE,214.64,339.34,59.944,1399465803,"274151322000095","019011112586793",29.16,9.30,0,333.93,343.55,10.6,8.3,0.057,109228.5,109228.5,253,0,0,0,L,1151911521,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465841,590537.00
05/07/2014 08:30,0,0.229,ACTIVE,215.54,427.41,59.959,1399465803,"274151322000068","019011112586793",40.37,11.70,0,416.59,429.22,9.4,7.1,0.044,57012.9,57012.9,256,0,0,0,L,1151911521,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465843,590538.00
05/07/2014 08:30,0,0.348,ACTIVE,214.64,338.74,59.949,1399465803,"274151322000054","019011112586793",29.06,10.00,0,333.63,343.25,10.2,8.0,0.057,107931.5,107931.5,255,0,0,0,L,1151911521,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465844,590539.00
05/07/2014 08:30,1,0.348,ACTIVE,214.3,340.58,60.03,1399465804,"040051121000097","019011112586793",25.69,8,0.142,314.67,440.73,8.8,11.1,0.057,279860.40000004,279860.5,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465806,590540.00
05/07/2014 08:30,1,0.423,ACTIVE_NO_POWER,213.8,426.94,60.00,1399465804,"040051121000095","019011112586793",22.06,7,0.000,313.82,437.30,9.2,0.0,0.000,251023.70000008,251023.80000004,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465809,590541.00
05/07/2014 08:30,1,0.227,ACTIVE,214.3,390.20,60.00,1399465804,"033051125000132","019011112586793",34.34,8,0.052,318.92,440.69,7.7,6.4,0.142,233561.19999952,233561.39999952,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465811,590542.00
05/07/2014 08:30,1,0.211,ACTIVE,214.3,376.49,60.03,1399465804,"033051125000135","019011112586793",35.08,8,0.093,318.71,440.76,7.3,13.8,0.000,229829.39999993,229829.59999998,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465813,590543.00
05/07/2014 08:30,1,0.356,ACTIVE_NO_POWER,214.3,398.05,60.00,1399465804,"040051121000116","019011112586793",25.06,6,0.000,302.53,439.36,8.7,0.0,0.000,270806.99999985,270807.09999981,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465815,590544.00
05/07/2014 08:30,1,0.332,ACTIVE_NO_POWER,214.2,425.33,60.00,1399465804,"040051121000068","019011112586793",23.15,6,0.000,317.97,440.19,7.5,0.0,0.000,256144.20000006,256144.30000002,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465818,590545.00
05/07/2014 08:30,1,0.238,ACTIVE,214.0,389.65,60.00,1399465804,"033051125000118","019011112586793",39.84,8,0.143,319.31,445.91,9.4,14.5,0.000,297213.39999998,297213.49999994,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465820,590546.00
05/07/2014 08:30,1,0.256,ACTIVE_NO_POWER,214.5,425.40,60.00,1399465804,"033051125000150","019011112586793",40.77,8,0.000,313.19,444.28,10.4,0.0,0.000,300053.09999968,300053.29999967,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465822,590547.00
05/07/2014 08:30,1,0.337,ACTIVE_NO_POWER,214.2,392.67,60.00,1399465804,"040051121000185","019011112586793",23.69,6,0.000,317.74,439.34,7.8,0.0,0.000,270850.80000015,270851.00000014,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465825,590548.00
05/07/2014 08:30,1,0.298,ACTIVE_NO_POWER,214.0,421.23,60.00,1399465804,"040051121000195","019011112586793",23.84,7,0.000,321.10,441.10,6.9,0.0,0.000,273231.30000022,273231.40000018,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465827,590549.00
05/07/2014 08:30,0,0.389,ACTIVE,213.96,338.44,59.959,1399465804,"274151322000083","019011112586793",28.65,10.00,0,334.54,343.85,11.3,8.9,0.062,109700.9,109700.9,254,0,0,0,L,1151911521,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465829,590550.00
05/07/2014 08:30,0,0.400,ACTIVE,214.64,339.34,59.991,1399465804,"274151322000076","019011112586793",29.68,9.70,0,335.14,344.45,12.1,9.7,0.071,110460.5,110460.5,256,0,0,0,L,1151911521,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465831,590551.00
05/07/2014 08:30,0,0.225,ACTIVE,214.41,430.12,59.959,1399465804,"274151322000094","019011112586793",40.79,10.30,0,413.89,433.42,9.3,7.1,0.049,59282.4,59282.4,257,0,0,0,L,1151911521,0,122.23,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465832,590552.00
05/07/2014 08:30,0,0.414,ACTIVE,213.96,338.74,59.959,1399465804,"274151322000052","019011112586793",28.78,9.70,0,333.63,344.15,12.1,9.7,0.053,109639.8,109639.8,256,0,0,0,L,1151911521,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465834,590553.00
05/07/2014 08:30,0,0.373,ACTIVE,214.19,338.44,59.959,1399465804,"274151322000085","019011112586793",29.56,9.70,0,335.14,344.15,11.2,8.9,0.062,109128.6,109128.6,254,0,0,0,L,1151911521,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465836,590554.00
05/07/2014 08:30,0,0.396,ACTIVE,214.41,336.94,59.959,1399465804,"274151322000087","019011112586793",27.85,13.00,0,334.54,343.85,11.2,8.9,0.053,105570.0,105570.0,255,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465837,590555.00
05/07/2014 08:30,0,0.375,ACTIVE,213.74,336.64,59.975,1399465804,"274151322000088","019011112586793",27.89,10.00,0,333.93,343.85,10.7,8.4,0.049,105325.9,105325.9,256,0,0,0,L,1151911521,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465840,590556.00
05/07/2014 08:30,0,0.398,ACTIVE,213.74,338.44,59.965,1399465804,"274151322000095","019011112586793",28.96,9.30,0,333.63,343.85,11.7,9.4,0.071,109228.8,109228.8,254,0,0,0,L,1151911521,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465841,590557.00
05/07/2014 08:30,0,0.236,ACTIVE,214.41,434.93,59.965,1399465804,"274151322000068","019011112586793",41.47,12.00,0,421.70,439.13,9.9,7.6,0.040,57013.1,57013.1,257,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465843,590558.00
05/07/2014 08:30,0,0.385,ACTIVE,213.96,338.74,59.970,1399465804,"274151322000054","019011112586793",29.04,10.30,0,333.63,343.85,11.3,9.0,0.057,107931.8,107931.8,256,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399465845,590559.00
05/07/2014 08:45,1,0.667,ACTIVE,213.8,361.71,60.00,1399466720,"040051121000097","019011112586793",27.04,8,0.132,315.31,441.98,17.9,10.8,0.042,279860.5,279862.10000002,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466725,590560.00
05/07/2014 08:45,1,0.732,ACTIVE,213.6,364.67,60.03,1399466720,"040051121000095","019011112586793",23.85,7,0.148,314.05,437.97,17.3,11.7,0.025,251023.80000004,251025.20000008,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466728,590561.00
05/07/2014 08:45,1,0.432,ACTIVE,213.9,329.82,60.00,1399466720,"033051125000132","019011112586793",36.65,8,0.133,316.89,441.06,15.7,3.7,0.272,233561.39999952,233562.89999952,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466730,590562.00
05/07/2014 08:45,1,0.426,ACTIVE,213.6,385.43,60.00,1399466720,"033051125000135","019011112586793",36.15,9,0.156,315.48,441.51,15.3,15.5,0.010,229829.59999998,229830.99999996,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466733,590563.00
05/07/2014 08:45,1,0.692,ACTIVE,213.6,347.02,60.03,1399466720,"040051121000116","019011112586793",27.06,7,0.147,313.75,440.07,18.6,12.5,0.090,270807.09999981,270808.69999983,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466293,590564.00
05/07/2014 08:45,1,0.712,ACTIVE,213.9,427.11,60.03,1399466720,"040051121000068","019011112586793",24.23,6,0.164,317.18,440.10,17.1,16.4,0.000,256144.30000002,256145.70000006,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466296,590565.00
05/07/2014 08:45,1,0.522,ACTIVE,213.8,363.13,60.00,1399466720,"033051125000118","019011112586793",41.04,8,0.144,317.00,445.83,21.3,16.8,0.195,297213.49999994,297215.49999994,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466298,590566.00
05/07/2014 08:45,1,0.574,ACTIVE,214.0,397.23,60.03,1399466720,"033051125000150","019011112586793",40.87,8,0.146,313.79,444.49,23.3,20.0,0.021,300053.29999967,300055.39999969,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466300,590567.00
05/07/2014 08:45,1,0.747,ACTIVE,214.3,384.72,60.03,1399466720,"040051121000185","019011112586793",26.20,7,0.146,317.15,440.26,19.4,12.8,0.019,270851.00000014,270852.30000015,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466302,590568.00
05/07/2014 08:45,1,0.781,ACTIVE,213.9,390.71,60.03,1399466720,"040051121000195","019011112586793",26.18,8,0.192,318.42,442.01,20.3,15.1,0.183,273231.40000018,273232.90000018,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466305,590569.00
05/07/2014 08:45,0,0.906,ACTIVE,213.51,344.76,59.970,1399466720,"274151322000083","019011112586793",30.18,10.30,0,333.33,353.77,27.7,24.8,0.181,109703.3,109703.3,255,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466306,590570.00
05/07/2014 08:45,0,1.012,ACTIVE,214.19,346.56,59.981,1399466720,"274151322000076","019011112586793",30.97,10.00,0,334.54,355.58,31.8,28.7,0.212,110463.2,110463.2,257,0,0,0,L,1151911521,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466308,590571.00
05/07/2014 08:45,0,0.646,ACTIVE,213.74,427.11,59.970,1399466720,"274151322000094","019011112586793",39.92,11.30,0,335.14,453.56,26.2,23.4,0.172,59284.4,59284.4,258,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466310,590572.00
05/07/2014 08:45,0,1.012,ACTIVE,213.51,343.85,59.975,1399466720,"274151322000052","019011112586793",30.38,10.00,0,332.13,355.58,31.1,28.1,0.186,109642.4,109642.4,257,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466312,590573.00
05/07/2014 08:45,0,0.973,ACTIVE,214.19,345.36,59.970,1399466720,"274151322000085","019011112586793",30.22,10.00,0,333.33,354.97,29.8,26.9,0.172,109131.1,109131.1,255,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466313,590574.00
05/07/2014 08:45,0,0.955,ACTIVE,213.96,342.65,59.975,1399466720,"274151322000087","019011112586793",30.20,13.70,0,332.43,355.28,29.1,26.2,0.190,105572.4,105572.4,256,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466315,590575.00
05/07/2014 08:45,0,0.953,ACTIVE,213.51,345.96,59.970,1399466720,"274151322000088","019011112586793",30.30,10.30,0,332.73,355.58,29.3,26.3,0.181,105328.2,105328.2,257,0,0,0,L,1151911521,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466317,590576.00
05/07/2014 08:45,0,1.021,ACTIVE,213.74,343.55,59.975,1399466720,"274151322000095","019011112586793",30.67,9.70,0,333.63,355.88,31.8,28.7,0.203,109231.4,109231.4,255,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466319,590577.00
05/07/2014 08:45,0,0.268,ACTIVE,214.87,478.81,59.975,1399466720,"274151322000068","019011112586793",45.92,13.00,0,336.04,482.42,12.5,10.2,0.053,57014.8,57014.8,258,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466320,590578.00
05/07/2014 08:45,0,0.990,ACTIVE,213.74,348.96,59.970,1399466720,"274151322000054","019011112586793",30.00,10.70,0,332.13,355.58,30.0,27.0,0.190,107934.3,107934.3,257,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399466322,590579.00
05/07/2014 09:01,1,1.510,ACTIVE,214.8,402.02,60.03,1399467677,"040051121000097","019011112586793",28.22,9,0.248,305.61,447.48,42.4,33.2,0.141,279862.10000002,279870.19999998,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467681,590580.00
05/07/2014 09:01,1,1.564,ACTIVE,214.6,372.84,60.00,1399467677,"040051121000095","019011112586793",24.94,9,0.242,313.09,440.47,38.8,38.4,0.121,251025.20000008,251032.20000008,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467306,590581.00
05/07/2014 09:01,1,0.977,ACTIVE,215.5,355.82,60.00,1399467677,"033051125000132","019011112586793",37.15,9,0.216,317.78,444.09,36.1,37.6,0.195,233562.89999952,233570.09999952,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467309,590582.00
05/07/2014 09:01,1,0.916,ACTIVE,214.8,366.05,60.03,1399467677,"033051125000135","019011112586793",37.16,9,0.204,314.74,444.75,33.9,26.6,0.157,229830.99999996,229837.99999996,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467311,590583.00
05/07/2014 09:01,1,1.374,ACTIVE,214.9,394.69,60.00,1399467677,"040051121000116","019011112586793",27.85,8,0.223,305.54,446.33,38.0,38.5,0.077,270808.69999983,270816.49999984,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467313,590584.00
05/07/2014 09:01,1,1.328,ACTIVE,215.4,381.22,60.00,1399467677,"040051121000068","019011112586793",25.03,8,0.192,316.64,442.28,33.0,25.6,0.075,256145.70000006,256153.00000001,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467315,590585.00
05/07/2014 09:01,1,0.951,ACTIVE,215.2,358.34,60.03,1399467677,"033051125000118","019011112586793",41.31,9,0.249,306.93,449.30,39.1,39.9,0.228,297215.49999994,297224.99999994,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467318,590586.00
05/07/2014 09:01,1,0.957,ACTIVE,214.9,378.68,60.03,1399467677,"033051125000150","019011112586793",41.46,9,0.238,306.34,449.54,39.5,40.5,0.231,300055.39999969,300064.79999967,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467320,590587.00
05/07/2014 09:01,1,1.242,ACTIVE,215.3,334.18,60.03,1399467677,"040051121000185","019011112586793",26.75,8,0.202,317.55,442.79,33.0,32.3,0.234,270852.30000015,270859.50000014,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467322,590588.00
05/07/2014 09:01,1,1.229,ACTIVE,215.7,368.20,60.03,1399467677,"040051121000195","019011112586793",26.73,9,0.202,318.51,443.38,32.7,25.5,0.189,273232.90000018,273240.5000002,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467325,590589.00
05/07/2014 09:01,0,1.346,ACTIVE,215.32,353.47,59.970,1399467677,"274151322000083","019011112586793",30.55,11.70,0,333.63,372.11,41.6,38.2,0.274,109713.3,109713.3,256,0,0,0,L,1151911521,0,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467326,590590.00
05/07/2014 09:01,0,1.422,ACTIVE,215.77,351.97,59.975,1399467677,"274151322000076","019011112586793",31.05,11.30,0,334.84,376.01,44.8,41.3,0.309,110474.3,110474.3,258,0,0,0,L,1151911521,0,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467328,590591.00
05/07/2014 09:01,0,0.875,ACTIVE,215.32,442.44,59.970,1399467677,"274151322000094","019011112586793",41.33,12.70,0,334.24,465.28,37.0,33.8,0.247,59293.3,59293.3,259,0,0,0,L,1151911521,0,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467330,590592.00
05/07/2014 09:01,0,1.373,ACTIVE,214.64,349.86,59.959,1399467677,"274151322000052","019011112586793",30.65,11.30,0,333.33,373.31,42.6,39.2,0.292,109652.9,109652.9,258,0,0,0,L,1151911521,0,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467331,590593.00
05/07/2014 09:01,0,1.342,ACTIVE,214.87,346.56,60.002,1399467677,"274151322000085","019011112586793",30.49,11.30,0,334.54,372.71,41.4,38.1,0.270,109141.2,109141.2,256,0,0,0,L,1151911521,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467333,590594.00
05/07/2014 09:01,0,1.324,ACTIVE,214.87,348.36,59.975,1399467677,"274151322000087","019011112586793",30.16,15.00,0,333.93,371.81,40.5,37.2,0.261,105582.2,105582.2,257,0,0,0,L,1151911521,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467335,590595.00
05/07/2014 09:01,0,1.316,ACTIVE,214.41,354.97,59.981,1399467677,"274151322000088","019011112586793",30.30,11.30,0,333.93,372.71,40.4,37.1,0.270,105338.1,105338.1,258,0,0,0,L,1151911521,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467337,590596.00
05/07/2014 09:01,0,1.408,ACTIVE,215.09,354.97,59.975,1399467677,"274151322000095","019011112586793",30.73,11.00,0,333.93,374.51,43.9,40.4,0.292,109242.1,109242.1,256,0,0,0,L,1151911521,0,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467339,590597.00
05/07/2014 09:01,0,0.939,ACTIVE,215.77,424.41,59.975,1399467677,"274151322000068","019011112586793",39.34,14.70,0,412.08,497.45,37.2,34.0,0.239,57022.9,57022.9,259,0,0,0,L,1151911521,0,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467340,590598.00
05/07/2014 09:01,0,1.324,ACTIVE,214.64,351.67,59.975,1399467677,"274151322000054","019011112586793",30.89,11.70,0,333.63,373.01,41.5,38.2,0.283,107944.5,107944.5,258,0,0,0,L,1151911521,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399467342,590599.00
05/07/2014 09:45,1,1.675,ACTIVE,215.3,349.59,60.03,1399470306,"040051121000097","019011112586793",27.69,11,0.282,273.41,450.80,46.1,39.0,0.359,279870.19999998,279903.60000002,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470309,590600.00
05/07/2014 09:45,1,1.707,ACTIVE,215.1,359.18,60.03,1399470306,"040051121000095","019011112586793",24.58,11,0.233,250.28,448.77,41.7,41.7,0.273,251032.20000008,251061.50000009,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470311,590601.00
05/07/2014 09:45,1,1.083,ACTIVE,215.8,396.94,60.03,1399470306,"033051125000132","019011112586793",36.46,11,0.229,258.52,451.42,39.3,32.4,0.094,233570.09999952,233598.39999952,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470314,590602.00
05/07/2014 09:45,1,1.066,ACTIVE,215.0,348.99,60.03,1399470306,"033051125000135","019011112586793",36.49,11,0.244,253.30,453.03,38.7,36.5,0.260,229837.99999996,229866.09999998,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470316,590603.00
05/07/2014 09:45,1,1.691,ACTIVE,214.8,334.23,60.03,1399470306,"040051121000116","019011112586793",27.28,9,0.294,269.44,451.15,45.9,46.2,0.342,270816.49999984,270849.0999998,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470318,590604.00
05/07/2014 09:45,1,1.769,ACTIVE,215.5,406.68,60.03,1399470306,"040051121000068","019011112586793",24.85,10,0.254,249.18,449.83,43.7,40.0,0.106,256153.00000001,256183.00000001,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470320,590605.00
05/07/2014 09:45,1,1.319,ACTIVE,215.2,332.20,60.03,1399470306,"033051125000118","019011112586793",41.41,11,0.338,280.62,452.98,54.3,42.8,0.368,297224.99999994,297261.69999993,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470323,590606.00
05/07/2014 09:45,1,1.338,ACTIVE,214.7,433.37,60.03,1399470306,"033051125000150","019011112586793",41.34,11,0.283,279.90,453.14,55.0,47.2,0.105,300064.79999967,300101.59999968,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470325,590607.00
05/07/2014 09:45,1,1.653,ACTIVE,215.4,356.10,60.03,1399470306,"040051121000185","019011112586793",26.85,10,0.264,264.30,450.70,44.1,45.9,0.309,270859.50000014,270890.1000001,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470327,590608.00
05/07/2014 09:45,1,1.574,ACTIVE,214.8,385.29,60.00,1399470306,"040051121000195","019011112586793",26.84,11,0.274,260.20,450.19,42.0,33.9,0.153,273240.5000002,273272.30000021,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470329,590609.00
05/07/2014 09:45,0,1.645,ACTIVE,214.41,345.36,59.981,1399470306,"274151322000083","019011112586793",30.42,16.30,0,322.21,384.43,50.7,47.0,0.345,109752.9,109752.9,257,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470331,590610.00
05/07/2014 09:45,0,1.764,ACTIVE,215.32,358.28,59.970,1399470306,"274151322000076","019011112586793",30.67,16.30,0,331.53,387.14,54.8,51.0,0.376,110517.7,110517.7,259,0,0,0,L,1151911521,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470333,590611.00
05/07/2014 09:45,0,1.127,ACTIVE,214.19,419.00,59.986,1399470306,"274151322000094","019011112586793",39.22,17.50,0,336.64,485.72,45.0,41.5,0.305,59328.5,59328.5,260,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470334,590612.00
05/07/2014 09:45,0,1.668,ACTIVE,214.64,355.88,59.981,1399470306,"274151322000052","019011112586793",30.42,16.00,0,324.92,384.43,51.4,47.6,0.331,109693.7,109693.7,259,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470336,590613.00
05/07/2014 09:45,0,1.623,ACTIVE,214.41,347.16,59.981,1399470306,"274151322000085","019011112586793",30.20,15.80,0,320.71,384.13,49.7,46.0,0.327,109180.9,109180.9,257,0,0,0,L,1151911521,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470338,590614.00
05/07/2014 09:45,0,1.607,ACTIVE,214.19,346.56,59.986,1399470306,"274151322000087","019011112586793",29.40,21.00,0,318.61,384.43,47.9,44.3,0.327,105620.7,105620.7,258,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470340,590615.00
05/07/2014 09:45,0,1.609,ACTIVE,214.19,347.76,59.991,1399470306,"274151322000088","019011112586793",29.72,15.50,0,320.11,383.83,48.4,44.8,0.323,105377.1,105377.1,259,0,0,0,L,1151911521,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470342,590616.00
05/07/2014 09:45,0,1.688,ACTIVE,214.19,350.77,59.981,1399470306,"274151322000095","019011112586793",30.49,16.00,0,327.62,386.53,52.1,48.3,0.340,109284.4,109284.4,257,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470280,590617.00
05/07/2014 09:45,0,1.107,ACTIVE,215.09,423.20,59.981,1399470306,"274151322000068","019011112586793",39.80,18.70,0,337.24,494.44,44.3,40.9,0.287,57058.5,57058.5,260,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470282,590618.00
05/07/2014 09:45,0,1.586,ACTIVE,214.19,346.56,59.991,1399470306,"274151322000054","019011112586793",30.47,16.00,0,324.62,385.03,48.9,45.3,0.331,107984.2,107984.2,259,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470347,590619.00
05/07/2014 09:45,1,1.379,ACTIVE,215.0,393.09,60.03,1399470303,"040051121000097","019011112586793",27.82,11,0.228,315.81,443.45,38.1,33.4,0.128,279903.60000002,279904.80000001,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470305,590620.00
05/07/2014 09:45,1,1.434,ACTIVE,215.3,357.10,60.03,1399470303,"040051121000095","019011112586793",24.45,11,0.207,312.71,435.26,34.9,33.0,0.137,251061.50000009,251062.60000005,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470308,590621.00
05/07/2014 09:45,1,0.900,ACTIVE,215.5,336.47,60.03,1399470303,"033051125000132","019011112586793",36.63,11,0.204,318.53,438.03,32.8,32.5,0.237,233598.39999952,233599.49999952,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470310,590622.00
05/07/2014 09:45,1,0.877,ACTIVE,215.3,368.87,60.03,1399470303,"033051125000135","019011112586793",36.80,11,0.199,316.92,437.24,32.1,25.7,0.104,229866.09999998,229867.19999994,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470312,590623.00
