ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2014 09:45,1,1.390,ACTIVE,214.8,392.07,60.03,1399470303,"040051121000116","019011112586793",27.26,9,0.212,312.55,439.30,37.7,28.8,0.119,270849.0999998,270850.39999981,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470314,590624.00
05/07/2014 09:45,1,1.382,ACTIVE,215.2,392.16,60.03,1399470303,"040051121000068","019011112586793",24.89,10,0.198,318.03,436.87,34.2,31.9,0.064,256183.00000001,256184.00000001,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470317,590625.00
05/07/2014 09:45,1,1.010,ACTIVE,215.0,406.88,60.03,1399470303,"033051125000118","019011112586793",41.14,11,0.247,306.46,449.42,41.3,33.8,0.135,297261.69999993,297263.09999997,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470319,590626.00
05/07/2014 09:45,1,1.027,ACTIVE,215.2,391.94,60.03,1399470303,"033051125000150","019011112586793",41.34,11,0.275,302.71,448.38,42.2,34.5,0.129,300101.59999968,300102.99999972,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470321,590627.00
05/07/2014 09:45,1,1.332,ACTIVE,215.7,373.99,60.03,1399470303,"040051121000185","019011112586793",26.85,10,0.206,316.71,423.67,35.6,27.4,0.144,270890.1000001,270891.20000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470323,590628.00
05/07/2014 09:45,1,1.333,ACTIVE,215.7,354.77,60.03,1399470303,"040051121000195","019011112586793",26.75,11,0.220,318.10,420.31,35.4,34.7,0.192,273272.30000021,273273.40000017,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470326,590629.00
05/07/2014 09:45,0,1.449,ACTIVE,214.64,348.66,59.954,1399470303,"274151322000083","019011112586793",30.24,15.30,0,335.74,365.49,44.4,40.9,0.318,109754.4,109754.4,258,0,0,0,L,1151911521,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470327,590630.00
05/07/2014 09:45,0,1.545,ACTIVE,215.32,349.56,59.970,1399470303,"274151322000076","019011112586793",30.83,15.50,0,335.74,368.20,48.3,44.7,0.327,110519.3,110519.3,260,0,0,0,L,1151911521,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470329,590631.00
05/07/2014 09:45,0,0.984,ACTIVE,214.87,426.51,59.986,1399470303,"274151322000094","019011112586793",39.80,17.00,0,409.08,458.97,40.3,37.0,0.270,59329.8,59329.8,261,0,0,0,L,1151911521,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470331,590632.00
05/07/2014 09:45,0,1.492,ACTIVE,214.19,348.36,59.970,1399470303,"274151322000052","019011112586793",30.32,15.30,0,333.93,366.10,45.8,42.2,0.301,109695.2,109695.2,260,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470332,590633.00
05/07/2014 09:45,0,1.441,ACTIVE,214.64,354.67,59.981,1399470303,"274151322000085","019011112586793",30.40,15.00,0,335.74,365.49,44.4,40.9,0.301,109182.3,109182.3,258,0,0,0,L,1151911521,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470334,590634.00
05/07/2014 09:45,0,1.449,ACTIVE,215.09,354.97,59.981,1399470303,"274151322000087","019011112586793",29.24,20.30,0,336.34,364.59,43.0,39.5,0.292,105622.1,105622.1,259,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470336,590635.00
05/07/2014 09:45,0,1.439,ACTIVE,214.19,350.47,59.981,1399470303,"274151322000088","019011112586793",29.86,14.70,0,335.14,364.89,43.5,40.1,0.278,105378.5,105378.5,260,0,0,0,L,1151911521,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470338,590636.00
05/07/2014 09:45,0,1.529,ACTIVE,214.19,351.37,59.975,1399470303,"274151322000095","019011112586793",30.45,15.30,0,335.14,366.70,47.1,43.6,0.309,109285.9,109285.9,258,0,0,0,L,1151911521,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470340,590637.00
05/07/2014 09:45,0,0.938,ACTIVE,215.54,442.44,59.965,1399470303,"274151322000068","019011112586793",41.85,18.00,0,414.79,460.78,39.6,36.3,0.252,57059.7,57059.7,261,0,0,0,L,1151911521,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470342,590638.00
05/07/2014 09:45,0,1.457,ACTIVE,214.41,352.57,59.975,1399470303,"274151322000054","019011112586793",30.26,15.50,0,334.54,365.49,44.7,41.2,0.301,107985.7,107985.7,260,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470281,590639.00
05/07/2014 09:45,1,1.405,ACTIVE,215.7,326.25,60.03,1399470307,"040051121000097","019011112586793",27.79,11,0.247,314.96,411.30,38.8,39.7,0.286,279904.80000001,279905.5,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470311,590640.00
05/07/2014 09:45,1,1.448,ACTIVE,215.0,343.35,60.03,1399470307,"040051121000095","019011112586793",24.67,11,0.200,312.96,432.83,35.5,34.5,0.234,251062.60000005,251063.10000005,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470315,590641.00
05/07/2014 09:45,1,0.925,ACTIVE,215.8,368.31,60.03,1399470307,"033051125000132","019011112586793",36.45,11,0.202,317.80,437.61,33.5,30.0,0.197,233599.49999952,233600.09999952,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470318,590642.00
05/07/2014 09:45,1,1.411,ACTIVE,214.9,356.17,60.03,1399470307,"040051121000116","019011112586793",27.57,9,0.225,313.03,409.22,38.7,37.6,0.258,270850.39999981,270850.99999983,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470324,590643.00
05/07/2014 09:45,1,1.420,ACTIVE,215.6,361.96,60.03,1399470307,"040051121000068","019011112586793",24.91,10,0.198,317.15,435.80,35.2,26.8,0.173,256184.00000001,256184.70000006,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470328,590644.00
05/07/2014 09:45,1,1.039,ACTIVE,215.3,343.28,60.03,1399470307,"033051125000118","019011112586793",41.23,11,0.280,320.25,425.48,42.6,33.9,0.340,297263.09999997,297263.79999996,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470331,590645.00
05/07/2014 09:45,1,1.058,ACTIVE,215.2,395.48,60.03,1399470307,"033051125000150","019011112586793",41.40,11,0.259,319.00,426.68,43.6,34.2,0.175,300102.99999972,300103.79999967,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470334,590646.00
05/07/2014 09:45,1,1.373,ACTIVE,215.8,377.51,60.00,1399470307,"040051121000185","019011112586793",27.06,10,0.227,317.48,405.91,37.0,28.4,0.115,270891.20000012,270891.90000011,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470337,590647.00
05/07/2014 09:45,1,1.387,ACTIVE,215.3,331.67,60.03,1399470307,"040051121000195","019011112586793",26.69,11,0.229,318.03,408.47,36.8,29.1,0.272,273273.40000017,273274.20000018,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470531,590648.00
05/07/2014 09:45,0,1.508,ACTIVE,214.41,349.86,59.965,1399470307,"274151322000083","019011112586793",30.20,15.30,0,336.34,364.29,46.2,42.6,0.327,109755.3,109755.3,259,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470281,590649.00
05/07/2014 09:45,0,1.602,ACTIVE,215.32,355.28,59.970,1399470307,"274151322000076","019011112586793",30.91,15.30,0,338.14,366.40,50.2,46.5,0.336,110520.3,110520.3,261,0,0,0,L,1151911521,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470284,590650.00
05/07/2014 09:45,0,1.016,ACTIVE,214.41,433.42,59.970,1399470307,"274151322000094","019011112586793",40.47,16.70,0,409.08,447.55,41.6,38.2,0.278,59330.6,59330.6,262,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470287,590651.00
05/07/2014 09:45,0,1.551,ACTIVE,213.74,351.37,59.965,1399470307,"274151322000052","019011112586793",30.36,15.30,0,336.04,364.59,47.7,44.1,0.327,109696.2,109696.2,261,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470289,590652.00
05/07/2014 09:45,0,1.500,ACTIVE,214.64,352.57,59.981,1399470307,"274151322000085","019011112586793",30.49,15.00,0,337.24,364.59,46.3,42.8,0.305,109183.3,109183.3,259,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470291,590653.00
05/07/2014 09:45,0,1.494,ACTIVE,214.41,355.88,59.965,1399470307,"274151322000087","019011112586793",29.74,20.00,0,336.64,363.69,45.0,41.5,0.301,105623.1,105623.1,260,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470293,590654.00
05/07/2014 09:45,0,1.490,ACTIVE,214.64,355.58,59.981,1399470307,"274151322000088","019011112586793",30.18,14.70,0,336.94,363.69,45.5,42.0,0.296,105379.5,105379.5,261,0,0,0,L,1151911521,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470294,590655.00
05/07/2014 09:45,0,1.611,ACTIVE,214.87,351.37,59.965,1399470307,"274151322000095","019011112586793",30.24,15.30,0,336.94,365.19,49.4,45.7,0.327,109286.9,109286.9,259,0,0,0,L,1151911521,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470296,590656.00
05/07/2014 09:45,0,0.982,ACTIVE,215.54,443.34,59.970,1399470307,"274151322000068","019011112586793",41.73,17.80,0,416.89,460.17,41.5,38.1,0.274,57060.6,57060.6,262,0,0,0,L,1151911521,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470298,590657.00
05/07/2014 09:45,0,1.537,ACTIVE,214.41,351.97,59.975,1399470307,"274151322000054","019011112586793",30.47,15.30,0,336.04,364.59,47.5,43.9,0.309,107986.7,107986.7,261,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470299,590658.00
05/07/2014 09:45,1,0.942,ACTIVE,215.1,350.53,60.00,1399470307,"033051125000135","019011112586793",36.98,11,0.224,315.49,439.10,34.6,35.9,0.196,229867.19999994,229868.09999998,180,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470302,590659.00
05/07/2014 09:45,1,1.468,ACTIVE,214.6,371.33,60.03,1399470305,"040051121000097","019011112586793",28.01,10,0.263,317.68,417.55,40.9,32.5,0.165,279905.5,279906,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470309,590660.00
05/07/2014 09:45,1,1.516,ACTIVE,215.1,384.25,60.03,1399470305,"040051121000095","019011112586793",24.70,10,0.220,312.67,433.81,37.2,27.6,0.082,251063.10000005,251063.70000007,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470311,590661.00
05/07/2014 09:45,1,0.971,ACTIVE,215.8,330.42,60.03,1399470305,"033051125000132","019011112586793",36.66,11,0.229,316.89,437.67,35.4,35.2,0.279,233600.09999952,233600.69999952,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470314,590662.00
05/07/2014 09:45,1,0.970,ACTIVE,215.0,399.07,60.00,1399470305,"033051125000135","019011112586793",36.69,11,0.208,314.62,404.53,35.4,36.2,0.101,229868.09999998,229868.29999997,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470316,590663.00
05/07/2014 09:45,1,1.553,ACTIVE,214.9,380.70,60.03,1399470305,"040051121000116","019011112586793",27.43,9,0.266,314.09,419.06,42.4,42.1,0.228,270850.99999983,270851.59999979,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470318,590664.00
05/07/2014 09:45,1,1.570,ACTIVE,215.7,344.19,60.03,1399470305,"040051121000068","019011112586793",25.08,10,0.251,317.67,412.39,39.2,30.3,0.285,256184.70000006,256185.10000004,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470320,590665.00
05/07/2014 09:45,1,1.164,ACTIVE,215.0,359.37,60.00,1399470305,"033051125000118","019011112586793",41.19,11,0.307,321.86,439.17,47.7,48.6,0.367,297263.79999996,297264.49999995,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470322,590666.00
05/07/2014 09:45,1,1.171,ACTIVE,215.3,422.83,60.00,1399470305,"033051125000150","019011112586793",41.51,11,0.317,319.82,441.38,48.3,44.2,0.115,300103.79999967,300104.39999969,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470325,590667.00
05/07/2014 09:45,1,1.508,ACTIVE,215.7,404.01,60.03,1399470305,"040051121000185","019011112586793",26.95,10,0.238,317.57,417.88,40.4,32.4,0.078,270891.90000011,270892.30000015,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470327,590668.00
05/07/2014 09:45,1,1.480,ACTIVE,214.8,350.00,60.03,1399470305,"040051121000195","019011112586793",27.05,11,0.234,318.69,419.80,39.8,31.2,0.282,273274.20000018,273274.70000018,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470329,590669.00
05/07/2014 09:45,0,1.574,ACTIVE,213.96,346.26,59.991,1399470305,"274151322000083","019011112586793",30.67,15.00,0,336.64,365.80,49.0,45.3,0.354,109755.9,109755.9,260,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470331,590670.00
05/07/2014 09:45,0,1.689,ACTIVE,215.54,351.67,59.981,1399470305,"274151322000076","019011112586793",30.93,15.30,0,337.84,368.50,53.0,49.2,0.362,110521.0,110521.0,262,0,0,0,L,1151911521,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470333,590671.00
05/07/2014 09:45,0,1.070,ACTIVE,214.19,434.33,59.975,1399470305,"274151322000094","019011112586793",40.31,16.30,0,414.79,453.26,43.9,40.4,0.301,59331.2,59331.2,263,0,0,0,L,1151911521,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470335,590672.00
05/07/2014 09:45,0,1.629,ACTIVE,214.64,353.47,59.975,1399470305,"274151322000052","019011112586793",30.47,15.00,0,336.34,367.00,50.2,46.5,0.340,109696.8,109696.8,262,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470336,590673.00
05/07/2014 09:45,0,1.596,ACTIVE,214.87,346.86,59.975,1399470305,"274151322000085","019011112586793",30.24,15.00,0,336.94,366.40,48.8,45.2,0.318,109183.9,109183.9,260,0,0,0,L,1151911521,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470338,590674.00
05/07/2014 09:45,0,1.555,ACTIVE,214.64,354.07,59.970,1399470305,"274151322000087","019011112586793",30.02,20.00,0,336.94,365.49,47.3,43.7,0.309,105623.7,105623.7,261,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470340,590675.00
05/07/2014 09:45,0,1.580,ACTIVE,214.41,356.18,59.975,1399470305,"274151322000088","019011112586793",29.84,14.70,0,336.64,365.80,47.8,44.2,0.309,105380.1,105380.1,262,0,0,0,L,1151911521,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470342,590676.00
05/07/2014 09:45,0,1.645,ACTIVE,213.96,356.78,59.981,1399470305,"274151322000095","019011112586793",31.01,15.00,0,336.94,367.90,51.7,48.0,0.340,109287.6,109287.6,260,0,0,0,L,1151911521,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470280,590677.00
05/07/2014 09:45,0,1.012,ACTIVE,215.09,449.95,59.959,1399470305,"274151322000068","019011112586793",41.98,17.80,0,433.12,465.28,43.4,39.9,0.283,57061.2,57061.2,263,0,0,0,L,1151911521,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470283,590678.00
05/07/2014 09:45,0,1.582,ACTIVE,214.41,345.06,59.975,1399470305,"274151322000054","019011112586793",30.47,15.30,0,336.64,366.70,48.9,45.2,0.309,107987.3,107987.3,262,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470286,590679.00
05/07/2014 09:45,1,1.517,ACTIVE,215.3,335.93,60.03,1399470308,"040051121000097","019011112586793",27.92,10,0.261,316.52,424.95,42.1,43.5,0.304,279906,279906.80000001,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470313,590680.00
05/07/2014 09:45,1,1.556,ACTIVE,215.6,377.60,60.03,1399470308,"040051121000095","019011112586793",24.79,10,0.222,312.05,408.02,38.4,37.5,0.114,251063.70000007,251064.30000003,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470317,590681.00
05/07/2014 09:45,1,0.989,ACTIVE,215.9,354.20,60.03,1399470308,"033051125000132","019011112586793",36.85,11,0.234,318.65,411.65,36.2,28.3,0.250,233600.69999952,233601.29999952,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470320,590682.00
05/07/2014 09:45,1,0.970,ACTIVE,215.6,362.74,60.03,1399470308,"033051125000135","019011112586793",36.80,11,0.210,315.66,409.32,35.5,29.6,0.155,229868.29999997,229868.89999993,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470323,590683.00
05/07/2014 09:45,1,1.507,ACTIVE,215.3,328.47,60.03,1399470308,"040051121000116","019011112586793",27.72,9,0.265,315.54,422.24,41.5,42.4,0.304,270851.59999979,270852.29999984,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470326,590684.00
05/07/2014 09:45,1,1.524,ACTIVE,215.9,369.69,60.03,1399470308,"040051121000068","019011112586793",24.93,10,0.217,317.81,412.93,37.8,29.7,0.181,256185.10000004,256185.80000003,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470330,590685.00
05/07/2014 09:45,1,1.109,ACTIVE,215.3,389.91,60.03,1399470308,"033051125000118","019011112586793",41.37,11,0.303,324.46,440.14,45.6,38.3,0.218,297264.49999995,297265.39999999,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470333,590686.00
05/07/2014 09:45,1,1.125,ACTIVE,215.1,430.12,60.00,1399470308,"033051125000150","019011112586793",41.53,11,0.282,322.42,439.50,46.5,36.6,0.121,300104.39999969,300105.39999969,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470337,590687.00
05/07/2014 09:45,1,1.478,ACTIVE,215.7,350.72,60.03,1399470308,"040051121000185","019011112586793",26.81,10,0.231,317.87,414.80,39.4,39.3,0.269,270892.30000015,270893.20000013,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470340,590688.00
05/07/2014 09:45,1,1.469,ACTIVE,215.2,386.22,60.03,1399470308,"040051121000195","019011112586793",26.87,11,0.236,319.14,415.82,39.3,40.8,0.123,273274.70000018,273275.40000017,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470344,590689.00
05/07/2014 09:45,0,1.592,ACTIVE,214.41,356.18,59.981,1399470308,"274151322000083","019011112586793",30.24,15.00,0,336.04,366.70,48.8,45.2,0.349,109756.9,109756.9,261,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470281,590690.00
05/07/2014 09:45,0,1.689,ACTIVE,215.32,358.58,59.949,1399470308,"274151322000076","019011112586793",30.93,15.00,0,337.84,368.50,53.0,49.2,0.358,110522.1,110522.1,263,0,0,0,L,1151911521,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470284,590691.00
05/07/2014 09:45,0,1.012,ACTIVE,214.41,448.45,59.981,1399470308,"274151322000094","019011112586793",41.91,16.30,0,412.98,455.97,42.3,38.9,0.278,59332.1,59332.1,264,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470286,590692.00
05/07/2014 09:45,0,1.621,ACTIVE,214.41,357.98,59.981,1399470308,"274151322000052","019011112586793",30.51,15.00,0,336.34,367.00,50.1,46.4,0.327,109697.9,109697.9,263,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470289,590693.00
05/07/2014 09:45,0,1.590,ACTIVE,214.87,355.28,59.949,1399470308,"274151322000085","019011112586793",30.24,14.70,0,336.94,367.00,48.8,45.1,0.323,109185.0,109185.0,261,0,0,0,L,1151911521,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470292,590694.00
05/07/2014 09:45,0,1.568,ACTIVE,214.64,350.17,60.002,1399470308,"274151322000087","019011112586793",29.72,20.00,0,337.54,366.70,47.2,43.6,0.318,105624.7,105624.7,262,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470294,590695.00
05/07/2014 09:45,0,1.561,ACTIVE,213.96,358.58,59.970,1399470308,"274151322000088","019011112586793",30.16,14.30,0,337.24,366.70,47.7,44.1,0.314,105381.1,105381.1,263,0,0,0,L,1151911521,0,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470296,590696.00
05/07/2014 09:45,0,1.658,ACTIVE,214.87,353.17,59.975,1399470308,"274151322000095","019011112586793",30.65,15.00,0,336.94,368.20,51.5,47.8,0.331,109288.7,109288.7,261,0,0,0,L,1151911521,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470297,590697.00
05/07/2014 09:45,0,1.580,ACTIVE,214.64,348.36,59.970,1399470308,"274151322000054","019011112586793",30.47,15.00,0,336.34,367.60,48.8,45.2,0.323,107988.3,107988.3,263,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470302,590698.00
05/07/2014 09:45,0,1.002,ACTIVE,215.77,453.86,59.981,1399470308,"274151322000068","019011112586793",42.18,17.50,0,433.72,460.78,43.0,39.6,0.278,57062.1,57062.1,265,0,0,0,L,1151911521,1,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470304,590699.00
05/07/2014 09:45,1,1.503,ACTIVE,215.1,393.66,60.03,1399470304,"040051121000097","019011112586793",27.94,10,0.250,317.39,420.75,41.8,43.0,0.115,279906,279907.40000004,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470308,590680.00
05/07/2014 09:45,1,1.537,ACTIVE,214.7,342.84,60.00,1399470304,"040051121000095","019011112586793",24.89,10,0.225,312.53,404.41,38.0,37.4,0.233,251063.70000007,251064.80000003,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470310,590681.00
05/07/2014 09:45,1,0.973,ACTIVE,215.8,368.95,60.03,1399470304,"033051125000132","019011112586793",37.10,11,0.219,317.08,408.25,35.9,37.0,0.145,233600.69999952,233601.89999952,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470313,590682.00
05/07/2014 09:45,1,0.961,ACTIVE,215.2,349.06,60.00,1399470304,"033051125000135","019011112586793",36.83,11,0.229,315.56,405.92,35.2,36.6,0.206,229868.29999997,229869.39999993,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470316,590683.00
05/07/2014 09:45,1,1.494,ACTIVE,215.2,386.47,60.03,1399470304,"040051121000116","019011112586793",27.70,9,0.239,314.45,417.18,41.2,42.0,0.126,270851.59999979,270852.8999998,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470318,590684.00
05/07/2014 09:45,1,1.505,ACTIVE,215.2,375.63,60.00,1399470304,"040051121000068","019011112586793",25.02,10,0.215,316.43,408.98,37.4,37.8,0.228,256185.10000004,256186.40000005,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470321,590685.00
05/07/2014 09:45,1,1.101,ACTIVE,215.2,372.75,60.00,1399470304,"033051125000118","019011112586793",41.33,11,0.290,322.06,434.63,45.2,36.1,0.314,297264.49999995,297266.09999997,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470323,590686.00
05/07/2014 09:45,1,1.118,ACTIVE,215.4,396.55,60.00,1399470304,"033051125000150","019011112586793",41.49,11,0.290,320.40,435.62,46.1,36.5,0.264,300104.39999969,300105.99999971,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470711,590687.00
05/07/2014 09:45,1,1.451,ACTIVE,215.6,342.03,60.00,1399470304,"040051121000185","019011112586793",27.09,10,0.242,317.34,413.07,39.1,38.6,0.288,270892.30000015,270893.70000013,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470713,590688.00
05/07/2014 09:45,1,1.446,ACTIVE,215.5,395.97,60.00,1399470304,"040051121000195","019011112586793",27.08,11,0.242,320.22,415.11,38.9,30.4,0.095,273274.70000018,273276.00000019,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470716,590689.00
05/07/2014 09:45,0,1.578,ACTIVE,214.64,352.27,59.959,1399470304,"274151322000083","019011112586793",30.28,15.00,0,337.84,367.60,48.4,44.8,0.340,109757.6,109757.6,262,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470718,590690.00
05/07/2014 09:45,0,1.676,ACTIVE,215.54,349.56,59.965,1399470304,"274151322000076","019011112586793",30.97,15.00,0,339.04,371.51,52.6,48.9,0.362,110522.8,110522.8,264,0,0,0,L,1151911521,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470719,590691.00
05/07/2014 09:45,0,1.045,ACTIVE,214.41,429.82,59.959,1399470304,"274151322000094","019011112586793",40.53,16.30,0,422.00,462.88,43.2,39.8,0.292,59332.6,59332.6,265,0,0,0,L,1151911521,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470721,590692.00
05/07/2014 09:45,0,1.611,ACTIVE,214.41,350.17,59.954,1399470304,"274151322000052","019011112586793",30.55,15.00,0,337.84,367.90,49.9,46.2,0.331,109698.6,109698.6,264,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470723,590693.00
05/07/2014 09:45,0,1.576,ACTIVE,215.09,353.77,59.965,1399470304,"274151322000085","019011112586793",30.32,14.70,0,339.04,367.60,48.5,44.8,0.318,109185.6,109185.6,262,0,0,0,L,1151911521,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470725,590694.00
05/07/2014 09:45,0,1.561,ACTIVE,214.87,358.58,59.970,1399470304,"274151322000087","019011112586793",29.68,20.00,0,338.74,368.80,46.9,43.4,0.309,105625.2,105625.2,263,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470726,590695.00
05/07/2014 09:45,0,1.555,ACTIVE,214.64,357.08,59.959,1399470304,"274151322000088","019011112586793",30.14,14.30,0,339.04,367.30,47.4,43.8,0.305,105381.7,105381.7,264,0,0,0,L,1151911521,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470281,590696.00
05/07/2014 09:45,0,1.637,ACTIVE,214.64,359.78,59.959,1399470304,"274151322000095","019011112586793",30.89,15.00,0,338.44,368.50,51.3,47.6,0.340,109289.4,109289.4,262,0,0,0,L,1151911521,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470283,590697.00
05/07/2014 09:45,0,1.059,ACTIVE,215.54,439.43,59.949,1399470304,"274151322000068","019011112586793",41.17,17.50,0,420.20,464.68,44.5,41.0,0.287,57062.6,57062.6,266,0,0,0,L,1151911521,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470285,590698.00
05/07/2014 09:45,0,1.578,ACTIVE,214.19,350.17,59.959,1399470304,"274151322000054","019011112586793",30.38,15.00,0,338.44,367.90,48.6,45.0,0.318,107988.9,107988.9,264,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470286,590699.00
05/07/2014 09:45,1,1.503,ACTIVE,215.5,417.36,60.03,1399470303,"040051121000097","019011112586793",27.96,10,0.242,316.08,419.28,41.8,32.2,0.085,279907.40000004,279908.10000003,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470306,590700.00
05/07/2014 09:45,1,1.554,ACTIVE,214.9,365.19,60.00,1399470303,"040051121000095","019011112586793",24.64,10,0.220,312.74,403.20,38.1,31.9,0.204,251064.80000003,251065.50000008,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470308,590701.00
05/07/2014 09:45,1,0.977,ACTIVE,215.8,374.28,60.00,1399470303,"033051125000132","019011112586793",37.03,11,0.214,318.34,407.57,36.0,37.1,0.126,233601.89999952,233602.39999952,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470310,590702.00
05/07/2014 09:45,1,0.961,ACTIVE,215.2,364.64,60.00,1399470303,"033051125000135","019011112586793",36.96,11,0.213,314.85,405.50,35.3,27.6,0.230,229869.39999993,229869.99999995,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470312,590703.00
05/07/2014 09:45,1,1.495,ACTIVE,215.1,388.33,60.03,1399470303,"040051121000116","019011112586793",27.80,9,0.245,313.92,416.32,41.3,41.9,0.121,270852.8999998,270853.49999982,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470315,590704.00
05/07/2014 09:45,1,1.519,ACTIVE,215.5,373.87,60.00,1399470303,"040051121000068","019011112586793",24.95,10,0.214,316.63,408.31,37.7,28.9,0.236,256186.40000005,256186.90000005,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470317,590705.00
05/07/2014 09:45,1,1.107,ACTIVE,215.4,350.54,60.03,1399470303,"033051125000118","019011112586793",41.35,11,0.302,322.37,433.85,45.5,36.2,0.334,297266.09999997,297266.69999993,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470319,590706.00
05/07/2014 09:45,1,1.134,ACTIVE,215.8,398.37,60.03,1399470303,"033051125000150","019011112586793",41.13,11,0.305,321.78,435.77,46.4,38.4,0.267,300105.99999971,300106.79999966,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470322,590707.00
05/07/2014 09:45,1,1.466,ACTIVE,215.8,362.59,60.03,1399470303,"040051121000185","019011112586793",27.03,10,0.246,317.66,412.73,39.4,40.1,0.261,270893.70000013,270894.30000015,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470324,590708.00
05/07/2014 09:45,1,1.474,ACTIVE,215.5,386.66,60.03,1399470303,"040051121000195","019011112586793",26.87,11,0.247,319.70,415.01,39.4,40.9,0.122,273276.00000019,273276.60000015,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470326,590709.00
05/07/2014 09:45,0,1.592,ACTIVE,214.64,356.78,59.959,1399470303,"274151322000083","019011112586793",30.42,14.70,0,338.14,370.30,49.0,45.4,0.349,109758.3,109758.3,263,0,0,0,L,1151911521,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470328,590710.00
05/07/2014 09:45,0,1.688,ACTIVE,216.00,349.56,59.970,1399470303,"274151322000076","019011112586793",31.15,15.00,0,339.95,372.11,53.2,49.4,0.362,110523.6,110523.6,265,0,0,0,L,1151911521,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470330,590711.00
05/07/2014 09:45,0,1.080,ACTIVE,214.64,434.93,59.965,1399470303,"274151322000094","019011112586793",40.24,16.30,0,417.79,455.97,44.3,40.8,0.292,59333.3,59333.3,266,0,0,0,L,1151911521,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470331,590712.00
05/07/2014 09:45,0,1.631,ACTIVE,214.87,351.07,59.970,1399470303,"274151322000052","019011112586793",30.59,14.70,0,337.84,370.90,50.5,46.9,0.314,109699.3,109699.3,265,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470333,590713.00
05/07/2014 09:45,0,1.607,ACTIVE,214.87,349.26,59.975,1399470303,"274151322000085","019011112586793",30.20,14.70,0,339.04,370.00,49.1,45.5,0.318,109186.3,109186.3,263,0,0,0,L,1151911521,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470335,590714.00
05/07/2014 09:45,0,1.566,ACTIVE,215.32,356.18,59.970,1399470303,"274151322000087","019011112586793",30.14,20.00,0,339.04,370.00,47.8,44.2,0.309,105626.0,105626.0,264,0,0,0,L,1151911521,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470337,590715.00
05/07/2014 09:45,0,1.580,ACTIVE,214.64,354.97,59.959,1399470303,"274151322000088","019011112586793",30.26,14.30,0,338.44,368.50,48.4,44.8,0.318,105382.4,105382.4,265,0,0,0,L,1151911521,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470338,590716.00
05/07/2014 09:45,0,1.682,ACTIVE,215.09,347.46,59.975,1399470303,"274151322000095","019011112586793",30.77,15.00,0,338.44,371.21,52.5,48.7,0.336,109290.1,109290.1,263,0,0,0,L,1151911521,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470340,590717.00
05/07/2014 09:45,0,1.055,ACTIVE,215.32,448.45,59.975,1399470303,"274151322000068","019011112586793",41.73,17.30,0,418.09,463.18,44.6,41.2,0.296,57063.3,57063.3,267,0,0,0,L,1151911521,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470342,590718.00
05/07/2014 09:45,0,1.598,ACTIVE,214.64,358.28,59.975,1399470303,"274151322000054","019011112586793",30.73,15.00,0,338.14,370.90,49.7,46.0,0.331,107989.7,107989.7,265,0,0,0,L,1151911521,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470280,590719.00
05/07/2014 09:45,1,1.543,ACTIVE,215.5,361.35,60.00,1399470308,"040051121000097","019011112586793",28.00,10,0.269,317.58,422.92,43.0,44.6,0.240,279908.10000003,279908.80000002,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470313,590720.00
05/07/2014 09:45,1,1.584,ACTIVE,215.1,404.49,60.00,1399470308,"040051121000095","019011112586793",24.86,10,0.220,313.39,406.66,39.1,29.3,0.082,251065.50000008,251066.10000004,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470316,590721.00
05/07/2014 09:45,1,1.008,ACTIVE,215.8,351.39,60.03,1399470308,"033051125000132","019011112586793",37.02,11,0.240,318.10,409.91,37.1,37.0,0.259,233602.39999952,233602.99999952,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470320,590722.00
05/07/2014 09:45,1,0.997,ACTIVE,215.2,337.00,60.03,1399470308,"033051125000135","019011112586793",37.04,11,0.222,316.04,407.94,36.7,29.0,0.263,229869.99999995,229870.69999994,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470323,590723.00
05/07/2014 09:45,1,1.561,ACTIVE,214.7,405.99,60.00,1399470308,"040051121000116","019011112586793",27.86,9,0.261,315.94,421.07,43.2,33.4,0.139,270853.49999982,270854.29999983,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470326,590724.00
05/07/2014 09:45,1,1.586,ACTIVE,215.8,346.46,60.00,1399470308,"040051121000068","019011112586793",25.25,10,0.245,318.64,413.54,39.8,36.7,0.285,256186.90000005,256187.60000004,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470329,590725.00
05/07/2014 09:45,1,1.174,ACTIVE,215.4,379.92,60.00,1399470308,"033051125000118","019011112586793",41.01,11,0.312,324.89,441.68,47.9,49.6,0.330,297266.69999993,297267.69999993,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470333,590726.00
05/07/2014 09:45,1,1.176,ACTIVE,214.4,401.34,60.03,1399470308,"033051125000150","019011112586793",41.31,11,0.314,323.26,442.04,48.3,38.0,0.297,300106.79999966,300107.6999997,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470336,590727.00
05/07/2014 09:45,1,1.517,ACTIVE,215.0,327.76,60.00,1399470308,"040051121000185","019011112586793",26.94,10,0.234,317.86,418.18,40.6,37.1,0.302,270894.30000015,270895.00000014,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470339,590728.00
05/07/2014 09:45,1,1.491,ACTIVE,214.9,363.00,60.00,1399470308,"040051121000195","019011112586793",27.22,11,0.263,320.50,420.94,40.4,41.2,0.213,273276.60000015,273277.40000016,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470343,590729.00
05/07/2014 09:45,0,1.613,ACTIVE,214.41,353.47,59.959,1399470308,"274151322000083","019011112586793",30.53,14.70,0,337.24,371.21,49.8,46.1,0.367,109759.4,109759.4,264,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470859,590730.00
05/07/2014 09:45,0,1.709,ACTIVE,214.87,348.96,59.965,1399470308,"274151322000076","019011112586793",31.29,15.00,0,338.74,372.71,54.1,50.3,0.367,110524.8,110524.8,266,0,0,0,L,1151911521,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470862,590731.00
05/07/2014 09:45,0,1.070,ACTIVE,214.19,437.93,59.959,1399470308,"274151322000094","019011112586793",41.11,16.00,0,410.88,450.26,44.6,41.1,0.305,59334.3,59334.3,267,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470865,590732.00
05/07/2014 09:45,0,1.639,ACTIVE,213.96,354.37,59.965,1399470308,"274151322000052","019011112586793",30.75,14.70,0,336.64,371.51,51.0,47.3,0.349,109700.4,109700.4,266,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470868,590733.00
05/07/2014 09:45,0,1.590,ACTIVE,214.19,348.36,59.959,1399470308,"274151322000085","019011112586793",30.59,14.70,0,338.14,370.30,49.3,45.7,0.318,109187.4,109187.4,264,0,0,0,L,1151911521,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470870,590734.00
05/07/2014 09:45,0,1.564,ACTIVE,214.19,352.57,59.933,1399470308,"274151322000087","019011112586793",30.04,20.00,0,337.84,370.00,47.6,44.0,0.323,105627.1,105627.1,265,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470873,590735.00
05/07/2014 09:45,0,1.568,ACTIVE,213.96,356.48,59.965,1399470308,"274151322000088","019011112586793",30.18,14.30,0,337.54,370.30,48.0,44.4,0.296,105383.5,105383.5,266,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470875,590736.00
05/07/2014 09:45,0,1.664,ACTIVE,214.19,359.18,59.965,1399470308,"274151322000095","019011112586793",30.69,14.70,0,337.24,371.51,51.7,48.0,0.349,109291.3,109291.3,264,0,0,0,L,1151911521,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470876,590737.00
05/07/2014 09:45,0,1.018,ACTIVE,215.09,450.86,59.970,1399470308,"274151322000068","019011112586793",42.02,17.30,0,428.61,468.59,43.4,39.9,0.292,57064.3,57064.3,268,0,0,0,L,1151911521,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470878,590738.00
05/07/2014 09:45,0,1.582,ACTIVE,214.19,358.88,59.975,1399470308,"274151322000054","019011112586793",30.57,15.00,0,337.54,368.80,48.9,45.3,0.331,107990.8,107990.8,266,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470880,590739.00
05/07/2014 10:01,1,2.032,ACTIVE,215.8,411.26,60.03,1399471282,"040051121000097","019011112586793",28.47,11,0.297,301.21,448.56,57.5,59.2,0.099,279908.80000002,279914.30000002,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399471287,590740.00
05/07/2014 10:01,1,2.066,ACTIVE,215.5,346.58,60.03,1399471282,"040051121000095","019011112586793",25.21,11,0.336,305.26,444.03,51.8,51.1,0.408,251066.10000004,251070.80000003,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399471290,590741.00
05/07/2014 10:01,1,1.324,ACTIVE,215.2,385.44,60.03,1399471282,"033051125000132","019011112586793",37.35,11,0.317,318.58,445.33,49.2,50.9,0.255,233602.99999952,233607.69999952,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399471293,590742.00
05/07/2014 10:01,1,1.312,ACTIVE,215.4,419.84,60.03,1399471282,"033051125000135","019011112586793",36.92,11,0.295,316.20,442.52,48.2,51.5,0.122,229870.69999994,229875.29999996,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399471296,590743.00
05/07/2014 10:01,1,1.996,ACTIVE,215.0,394.58,60.03,1399471282,"040051121000116","019011112586793",28.21,9,0.326,300.89,448.15,56.0,58.4,0.124,270854.29999983,270859.69999981,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399471299,590744.00
05/07/2014 10:01,1,2.032,ACTIVE,214.8,439.92,60.03,1399471282,"040051121000068","019011112586793",25.34,10,0.295,304.74,446.83,51.2,42.6,0.130,256187.60000004,256192.60000004,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470858,590745.00
05/07/2014 10:01,1,1.549,ACTIVE,215.0,399.45,60.07,1399471282,"033051125000118","019011112586793",34.69,11,0.262,305.30,449.94,53.5,47.7,0.186,297267.69999993,297273.69999993,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470861,590746.00
05/07/2014 10:01,1,1.572,ACTIVE,215.6,340.16,60.03,1399471282,"033051125000150","019011112586793",34.04,11,0.298,302.62,450.16,53.2,37.7,0.372,300107.6999997,300113.59999968,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470863,590747.00
05/07/2014 10:01,1,1.978,ACTIVE,215.3,415.35,60.03,1399471282,"040051121000185","019011112586793",27.34,10,0.282,305.06,447.76,53.8,42.4,0.196,270895.00000014,270900.1000001,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470865,590748.00
05/07/2014 10:01,1,1.982,ACTIVE,215.0,417.64,60.03,1399471282,"040051121000195","019011112586793",27.27,11,0.264,304.84,448.01,53.8,36.3,0.080,273277.40000016,273282.60000015,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470867,590749.00
