ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2014 10:01,0,2.123,ACTIVE,215.09,354.37,59.986,1399471282,"274151322000083","019011112586793",30.55,14.70,0,336.34,376.01,65.6,61.4,0.468,109765.9,109765.9,265,0,0,0,L,1151911521,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470869,590750.00
05/07/2014 10:01,0,2.211,ACTIVE,216.22,362.79,59.996,1399471282,"274151322000076","019011112586793",31.63,15.00,0,338.14,381.73,70.9,66.5,0.477,110531.8,110531.8,267,0,0,0,L,1151911521,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470871,590751.00
05/07/2014 10:01,0,1.363,ACTIVE,215.09,449.95,59.991,1399471282,"274151322000094","019011112586793",42.18,16.00,0,338.44,468.89,58.1,54.2,0.389,59340.0,59340.0,268,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470872,590752.00
05/07/2014 10:01,0,2.145,ACTIVE,215.09,357.68,59.981,1399471282,"274151322000052","019011112586793",30.79,14.70,0,336.64,376.31,66.8,62.5,0.451,109707.1,109707.1,267,0,0,0,L,1151911521,0,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470874,590753.00
05/07/2014 10:01,0,2.090,ACTIVE,214.87,364.89,59.986,1399471282,"274151322000085","019011112586793",30.75,14.70,0,337.84,378.12,65.1,60.9,0.446,109193.9,109193.9,265,0,0,0,L,1151911521,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470876,590754.00
05/07/2014 10:01,0,2.076,ACTIVE,215.09,364.29,59.996,1399471282,"274151322000087","019011112586793",30.14,20.70,0,336.94,377.52,63.4,59.3,0.433,105633.3,105633.3,266,0,0,0,L,1151911521,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470878,590755.00
05/07/2014 10:01,0,2.057,ACTIVE,215.32,364.29,59.986,1399471282,"274151322000088","019011112586793",30.65,14.30,0,337.24,375.71,63.8,59.7,0.433,105389.8,105389.8,267,0,0,0,L,1151911521,0,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470879,590756.00
05/07/2014 10:01,0,2.203,ACTIVE,214.87,363.39,59.986,1399471282,"274151322000095","019011112586793",31.07,14.70,0,336.64,378.12,69.3,64.9,0.473,109298.2,109298.2,265,0,0,0,L,1151911521,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470881,590757.00
05/07/2014 10:01,0,1.365,ACTIVE,215.77,446.65,59.986,1399471282,"274151322000068","019011112586793",42.14,17.30,0,338.74,473.10,58.5,54.5,0.380,57070.1,57070.1,269,0,0,0,L,1151911521,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470883,590758.00
05/07/2014 10:01,0,2.096,ACTIVE,215.32,360.08,59.981,1399471282,"274151322000054","019011112586793",30.61,15.00,0,336.64,376.31,65.0,60.8,0.442,107997.3,107997.3,267,0,0,0,L,1151911521,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399470884,590759.00
05/07/2014 10:15,1,1.658,ACTIVE,214.7,426.43,60.00,1399472120,"040051121000097","019011112586793",28.03,11,0.285,302.57,448.66,46.2,37.6,0.123,279914.30000002,279924.50000001,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472122,590760.00
05/07/2014 10:15,1,1.679,ACTIVE,213.9,355.17,60.00,1399472120,"040051121000095","019011112586793",25.10,11,0.250,306.82,443.36,41.9,41.9,0.223,251070.80000003,251079.80000003,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472125,590761.00
05/07/2014 10:15,1,1.072,ACTIVE,215.0,378.56,60.03,1399472120,"033051125000132","019011112586793",37.16,11,0.241,318.78,443.96,39.6,31.2,0.226,233607.69999952,233616.49999952,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472064,590762.00
05/07/2014 10:15,1,1.068,ACTIVE,214.7,397.21,60.00,1399472120,"033051125000135","019011112586793",36.67,12,0.229,316.28,441.54,39.0,31.5,0.133,229875.29999996,229883.79999996,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472067,590763.00
05/07/2014 10:15,1,1.659,ACTIVE,214.6,371.66,60.03,1399472120,"040051121000116","019011112586793",27.70,10,0.294,300.12,447.96,45.7,45.7,0.226,270859.69999981,270869.59999979,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472069,590764.00
05/07/2014 10:15,1,1.656,ACTIVE,214.7,375.10,60.03,1399472120,"040051121000068","019011112586793",25.14,10,0.263,308.77,446.07,41.4,33.4,0.198,256192.60000004,256201.50000002,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472071,590765.00
05/07/2014 10:15,1,1.233,ACTIVE,214.6,334.68,60.00,1399472120,"033051125000118","019011112586793",40.90,11,0.335,303.40,450.03,50.2,50.0,0.351,297273.69999993,297284.49999994,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472073,590766.00
05/07/2014 10:15,1,1.248,ACTIVE,214.8,341.55,60.00,1399472120,"033051125000150","019011112586793",41.13,11,0.287,302.94,450.03,51.1,51.0,0.370,300113.59999968,300124.6999997,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472076,590767.00
05/07/2014 10:15,1,1.625,ACTIVE,215.0,367.23,60.03,1399472120,"040051121000185","019011112586793",27.15,11,0.283,305.83,447.27,43.9,45.3,0.230,270900.1000001,270909.6000001,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472078,590768.00
05/07/2014 10:15,1,1.618,ACTIVE,214.5,337.03,60.00,1399472120,"040051121000195","019011112586793",27.10,11,0.288,305.36,447.58,43.6,45.9,0.348,273282.60000015,273292.20000017,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472080,590769.00
05/07/2014 10:15,0,1.754,ACTIVE,214.41,347.46,59.959,1399472120,"274151322000083","019011112586793",30.45,15.00,0,336.34,375.11,54.1,50.3,0.384,109778.0,109778.0,266,0,0,0,L,1151911521,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472082,590770.00
05/07/2014 10:15,0,1.863,ACTIVE,215.32,348.36,59.970,1399472120,"274151322000076","019011112586793",30.87,14.70,0,338.14,381.42,58.2,54.3,0.398,110544.9,110544.9,268,0,0,0,L,1151911521,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472084,590771.00
05/07/2014 10:15,0,1.189,ACTIVE,214.64,432.52,59.970,1399472120,"274151322000094","019011112586793",40.00,16.30,0,409.08,470.39,47.9,44.3,0.327,59350.7,59350.7,269,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472085,590772.00
05/07/2014 10:15,0,1.773,ACTIVE,214.64,359.48,59.965,1399472120,"274151322000052","019011112586793",30.65,14.70,0,336.34,375.71,55.1,51.3,0.362,109719.4,109719.4,268,0,0,0,L,1151911521,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472087,590773.00
05/07/2014 10:15,0,1.727,ACTIVE,214.87,354.97,60.007,1399472120,"274151322000085","019011112586793",30.69,15.00,0,337.54,375.11,53.7,49.9,0.362,109205.9,109205.9,266,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472089,590774.00
05/07/2014 10:15,0,1.730,ACTIVE,214.64,349.56,59.970,1399472120,"274151322000087","019011112586793",29.88,21.00,0,336.94,376.62,52.4,48.6,0.354,105645.0,105645.0,267,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472091,590775.00
05/07/2014 10:15,0,1.723,ACTIVE,214.41,357.08,59.970,1399472120,"274151322000088","019011112586793",30.20,14.30,0,336.64,374.81,52.6,48.9,0.340,105401.6,105401.6,268,0,0,0,L,1151911521,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472093,590776.00
05/07/2014 10:15,0,1.838,ACTIVE,215.09,360.69,59.965,1399472120,"274151322000095","019011112586793",30.79,14.70,0,336.94,376.62,57.4,53.4,0.380,109311.0,109311.0,266,0,0,0,L,1151911521,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472094,590777.00
05/07/2014 10:15,0,1.213,ACTIVE,215.77,430.72,59.975,1399472120,"274151322000068","019011112586793",39.98,17.30,0,412.68,470.69,48.7,45.1,0.318,57080.8,57080.8,270,0,0,0,L,1151911521,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472159,590778.00
05/07/2014 10:15,0,1.740,ACTIVE,214.64,350.47,59.970,1399472120,"274151322000054","019011112586793",30.57,15.00,0,336.64,375.41,54.0,50.1,0.358,108009.3,108009.3,268,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472161,590779.00
05/07/2014 10:15,1,1.679,ACTIVE,214.6,392.12,60.03,1399472103,"040051121000097","019011112586793",27.96,11,0.286,319.82,433.05,46.7,48.6,0.173,279924.50000001,279925.80000002,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472106,590780.00
05/07/2014 10:15,1,1.693,ACTIVE,214.3,374.36,60.03,1399472103,"040051121000095","019011112586793",25.11,11,0.244,312.65,413.39,42.3,42.4,0.153,251079.80000003,251080.80000003,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472108,590781.00
05/07/2014 10:15,1,1.089,ACTIVE,214.6,339.93,60.03,1399472103,"033051125000132","019011112586793",36.96,11,0.257,318.24,416.59,40.0,41.5,0.315,233616.49999952,233617.59999952,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472110,590782.00
05/07/2014 10:15,1,1.074,ACTIVE,214.6,387.30,60.00,1399472103,"033051125000135","019011112586793",36.87,12,0.241,315.16,414.30,39.4,31.3,0.151,229883.79999996,229884.89999992,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472113,590783.00
05/07/2014 10:15,1,1.680,ACTIVE,213.9,342.98,60.03,1399472103,"040051121000116","019011112586793",27.63,10,0.301,316.69,429.00,46.2,47.1,0.362,270869.59999979,270870.8999998,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472115,590784.00
05/07/2014 10:15,1,1.680,ACTIVE,214.6,384.08,60.03,1399472103,"040051121000068","019011112586793",25.04,10,0.243,318.90,419.40,41.8,33.8,0.242,256201.50000002,256202.60000004,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472117,590785.00
05/07/2014 10:15,1,1.234,ACTIVE,214.5,443.90,60.03,1399472103,"033051125000118","019011112586793",41.37,11,0.314,307.75,448.54,50.8,54.5,0.112,297284.49999994,297285.99999994,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472119,590786.00
05/07/2014 10:15,1,1.256,ACTIVE,214.6,433.02,60.03,1399472103,"033051125000150","019011112586793",41.32,11,0.313,306.18,449.08,51.6,45.5,0.141,300124.6999997,300126.09999968,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472122,590787.00
05/07/2014 10:15,1,1.657,ACTIVE,215.2,371.54,60.00,1399472103,"040051121000185","019011112586793",26.94,11,0.277,319.04,425.12,44.4,45.8,0.211,270909.6000001,270910.80000015,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472124,590788.00
05/07/2014 10:15,1,1.640,ACTIVE,214.2,365.15,60.00,1399472103,"040051121000195","019011112586793",27.04,11,0.290,322.81,427.23,44.1,45.2,0.255,273292.20000017,273293.40000016,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472126,590789.00
05/07/2014 10:15,0,1.760,ACTIVE,214.87,345.36,59.965,1399472103,"274151322000083","019011112586793",30.71,15.00,0,336.04,368.50,54.7,50.9,0.380,109779.5,109779.5,267,0,0,0,L,1151911521,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472129,590790.00
05/07/2014 10:15,0,1.875,ACTIVE,216.00,351.07,59.965,1399472103,"274151322000076","019011112586793",31.05,15.00,0,337.84,370.90,58.9,55.0,0.402,110546.6,110546.6,269,0,0,0,L,1151911521,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472067,590791.00
05/07/2014 10:15,0,1.188,ACTIVE,214.87,431.92,59.954,1399472103,"274151322000094","019011112586793",40.55,16.30,0,408.78,459.87,48.3,44.7,0.327,59352.0,59352.0,270,0,0,0,L,1151911521,0,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472069,590792.00
05/07/2014 10:15,0,1.797,ACTIVE,215.09,358.28,59.965,1399472103,"274151322000052","019011112586793",30.63,14.70,0,336.04,368.80,55.8,51.9,0.376,109721.0,109721.0,269,0,0,0,L,1151911521,0,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472072,590793.00
05/07/2014 10:15,0,1.746,ACTIVE,214.87,352.87,59.970,1399472103,"274151322000085","019011112586793",30.73,15.00,0,337.24,368.80,54.4,50.5,0.371,109207.4,109207.4,267,0,0,0,L,1151911521,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472075,590794.00
05/07/2014 10:15,0,1.750,ACTIVE,215.09,358.58,59.959,1399472103,"274151322000087","019011112586793",29.92,21.30,0,336.94,367.90,53.0,49.3,0.349,105646.5,105646.5,268,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472078,590795.00
05/07/2014 10:15,0,1.742,ACTIVE,214.64,348.36,59.965,1399472103,"274151322000088","019011112586793",30.22,14.30,0,336.64,368.20,53.3,49.5,0.345,105403.1,105403.1,269,0,0,0,L,1151911521,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472080,590796.00
05/07/2014 10:15,0,1.863,ACTIVE,215.32,359.78,59.970,1399472103,"274151322000095","019011112586793",30.75,15.00,0,336.64,370.00,58.0,54.1,0.384,109312.7,109312.7,267,0,0,0,L,1151911521,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472083,590797.00
05/07/2014 10:15,0,1.123,ACTIVE,216.00,448.75,59.975,1399472103,"274151322000068","019011112586793",42.16,17.50,0,412.68,470.99,47.9,44.3,0.318,57082.3,57082.3,271,0,0,0,L,1151911521,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472086,590798.00
05/07/2014 10:15,0,1.770,ACTIVE,215.32,351.37,59.970,1399472103,"274151322000054","019011112586793",30.49,15.00,0,336.64,368.80,54.7,50.9,0.376,108011.0,108011.0,269,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472089,590799.00
05/07/2014 10:15,1,1.681,ACTIVE,214.4,386.36,60.00,1399472107,"040051121000097","019011112586793",28.16,11,0.276,319.93,433.81,47.1,47.6,0.232,279925.80000002,279926.60000003,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472111,590800.00
05/07/2014 10:15,1,1.729,ACTIVE,214.4,397.39,60.03,1399472107,"040051121000095","019011112586793",24.83,11,0.243,312.11,415.17,42.7,32.4,0.138,251080.80000003,251081.60000004,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472115,590801.00
05/07/2014 10:15,1,1.103,ACTIVE,215.1,339.14,60.03,1399472107,"033051125000132","019011112586793",36.85,11,0.255,317.88,417.87,40.4,42.2,0.315,233617.59999952,233618.39999952,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472118,590802.00
05/07/2014 10:15,1,1.088,ACTIVE,214.7,333.38,60.03,1399472107,"033051125000135","019011112586793",36.76,12,0.254,315.93,415.39,39.8,32.0,0.315,229884.89999992,229885.59999997,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472122,590803.00
05/07/2014 10:15,1,1.695,ACTIVE,214.7,403.96,60.03,1399472107,"040051121000116","019011112586793",27.64,10,0.290,317.35,430.29,46.6,48.5,0.129,270870.8999998,270871.69999981,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472125,590804.00
05/07/2014 10:15,1,1.689,ACTIVE,215.3,334.83,60.03,1399472107,"040051121000068","019011112586793",25.16,11,0.270,318.34,420.23,42.2,42.3,0.331,256202.60000004,256203.40000005,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472064,590805.00
05/07/2014 10:15,1,1.252,ACTIVE,214.8,447.43,60.00,1399472107,"033051125000118","019011112586793",41.16,11,0.312,306.95,449.17,51.3,39.9,0.126,297285.99999994,297286.99999994,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472067,590806.00
05/07/2014 10:15,1,1.273,ACTIVE,215.0,346.77,60.03,1399472107,"033051125000150","019011112586793",41.12,11,0.335,306.11,449.65,52.1,50.1,0.422,300126.09999968,300127.09999968,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472071,590807.00
05/07/2014 10:15,1,1.669,ACTIVE,215.2,376.84,60.03,1399472107,"040051121000185","019011112586793",27.05,11,0.282,320.12,426.62,44.9,36.6,0.198,270910.80000015,270911.80000015,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472074,590808.00
05/07/2014 10:15,1,1.651,ACTIVE,214.9,392.80,60.00,1399472107,"040051121000195","019011112586793",27.15,11,0.263,322.16,429.14,44.6,37.1,0.160,273293.40000016,273294.3000002,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472076,590809.00
05/07/2014 10:15,0,1.785,ACTIVE,215.32,359.18,59.981,1399472107,"274151322000083","019011112586793",30.57,15.00,0,336.04,372.41,55.2,51.3,0.380,109780.6,109780.6,268,0,0,0,L,1151911521,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472078,590810.00
05/07/2014 10:15,0,1.895,ACTIVE,215.77,358.28,59.975,1399472107,"274151322000076","019011112586793",31.03,15.00,0,337.54,375.71,59.5,55.5,0.411,110547.8,110547.8,270,0,0,0,L,1151911521,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472079,590811.00
05/07/2014 10:15,0,1.205,ACTIVE,214.87,434.93,59.970,1399472107,"274151322000094","019011112586793",40.35,16.30,0,412.98,453.86,49.5,45.8,0.331,59353.0,59353.0,271,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472081,590812.00
05/07/2014 10:15,0,1.807,ACTIVE,214.87,359.78,59.975,1399472107,"274151322000052","019011112586793",30.77,14.70,0,336.94,372.71,56.2,52.4,0.376,109722.1,109722.1,270,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472083,590813.00
05/07/2014 10:15,0,1.785,ACTIVE,215.32,351.37,59.975,1399472107,"274151322000085","019011112586793",30.36,15.00,0,337.24,373.01,54.9,51.1,0.354,109208.5,109208.5,268,0,0,0,L,1151911521,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472340,590814.00
05/07/2014 10:15,0,1.770,ACTIVE,215.54,359.18,60.002,1399472107,"274151322000087","019011112586793",29.86,21.30,0,337.24,373.01,53.5,49.8,0.358,105647.5,105647.5,269,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472341,590815.00
05/07/2014 10:15,0,1.758,ACTIVE,214.64,358.28,59.970,1399472107,"274151322000088","019011112586793",30.22,14.70,0,337.54,373.01,53.8,50.0,0.358,105404.2,105404.2,270,0,0,0,L,1151911521,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472343,590816.00
05/07/2014 10:15,0,1.883,ACTIVE,215.09,357.08,59.981,1399472107,"274151322000095","019011112586793",30.73,14.70,0,337.24,372.41,58.6,54.6,0.389,109313.8,109313.8,268,0,0,0,L,1151911521,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472345,590817.00
05/07/2014 10:15,0,1.215,ACTIVE,215.54,434.33,59.975,1399472107,"274151322000068","019011112586793",40.63,17.50,0,421.40,467.99,50.3,46.7,0.336,57083.2,57083.2,272,0,0,0,L,1151911521,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472347,590818.00
05/07/2014 10:15,0,1.773,ACTIVE,215.09,352.87,59.975,1399472107,"274151322000054","019011112586793",30.65,15.30,0,336.64,371.21,55.1,51.3,0.376,108011.9,108011.9,270,0,0,0,L,1151911521,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472349,590819.00
05/07/2014 10:15,1,1.713,ACTIVE,214.3,334.15,60.03,1399472103,"040051121000097","019011112586793",28.06,11,0.296,320.87,435.88,47.8,37.3,0.361,279926.60000003,279928.10000003,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472105,590820.00
05/07/2014 10:15,1,1.755,ACTIVE,215.1,406.65,60.00,1399472103,"040051121000095","019011112586793",24.84,11,0.266,312.36,416.83,43.3,33.1,0.085,251081.60000004,251082.90000005,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472107,590821.00
05/07/2014 10:15,1,1.123,ACTIVE,215.1,350.58,60.00,1399472103,"033051125000132","019011112586793",36.71,11,0.266,318.45,419.77,41.0,41.3,0.280,233618.39999952,233619.59999952,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472110,590822.00
05/07/2014 10:15,1,1.101,ACTIVE,214.9,378.46,60.03,1399472103,"033051125000135","019011112586793",36.86,12,0.248,315.98,417.69,40.4,32.1,0.181,229885.59999997,229886.89999992,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472112,590823.00
05/07/2014 10:15,1,1.710,ACTIVE,214.7,382.37,60.03,1399472103,"040051121000116","019011112586793",27.81,10,0.303,316.56,432.66,47.3,43.7,0.206,270871.69999981,270873.09999979,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472114,590824.00
05/07/2014 10:15,1,1.712,ACTIVE,215.3,385.86,60.03,1399472103,"040051121000068","019011112586793",25.22,11,0.251,320.86,422.33,42.9,33.7,0.255,256203.40000005,256204.70000006,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472116,590825.00
05/07/2014 10:15,1,1.274,ACTIVE,215.0,337.26,60.00,1399472103,"033051125000118","019011112586793",41.07,11,0.311,303.26,449.38,52.1,45.0,0.353,297286.99999994,297288.59999996,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472118,590826.00
05/07/2014 10:15,1,1.284,ACTIVE,214.5,427.28,60.00,1399472103,"033051125000150","019011112586793",41.43,11,0.306,304.87,449.72,52.9,45.4,0.089,300127.09999968,300128.59999968,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472121,590827.00
05/07/2014 10:15,1,1.699,ACTIVE,214.9,357.84,60.03,1399472103,"040051121000185","019011112586793",26.94,11,0.294,320.90,428.69,45.5,47.4,0.297,270911.80000015,270913.00000014,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472123,590828.00
05/07/2014 10:15,1,1.674,ACTIVE,215.2,353.95,60.00,1399472103,"040051121000195","019011112586793",27.20,11,0.294,323.65,431.72,45.3,46.3,0.343,273294.3000002,273295.60000015,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472125,590829.00
05/07/2014 10:15,0,1.807,ACTIVE,214.19,351.67,59.975,1399472103,"274151322000083","019011112586793",30.63,15.00,0,337.54,373.91,56.1,52.2,0.407,109782.2,109782.2,269,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472127,590830.00
05/07/2014 10:15,0,1.943,ACTIVE,214.87,350.77,59.965,1399472103,"274151322000076","019011112586793",30.65,15.00,0,339.34,375.71,60.3,56.3,0.407,110549.5,110549.5,271,0,0,0,L,1151911521,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472451,590831.00
05/07/2014 10:15,0,1.119,ACTIVE,214.64,456.87,59.970,1399472103,"274151322000094","019011112586793",42.56,16.30,0,418.09,468.29,48.3,44.7,0.318,59354.5,59354.5,272,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472454,590832.00
05/07/2014 10:15,0,1.848,ACTIVE,214.41,356.18,59.975,1399472103,"274151322000052","019011112586793",30.53,14.70,0,337.24,374.21,57.1,53.2,0.376,109723.9,109723.9,271,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472456,590833.00
05/07/2014 10:15,0,1.814,ACTIVE,214.64,357.98,59.975,1399472103,"274151322000085","019011112586793",30.36,15.00,0,338.44,373.31,55.8,51.9,0.384,109210.2,109210.2,269,0,0,0,L,1151911521,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472459,590834.00
05/07/2014 10:15,0,1.789,ACTIVE,214.41,359.48,59.981,1399472103,"274151322000087","019011112586793",29.98,21.30,0,337.84,373.31,54.3,50.5,0.371,105649.2,105649.2,270,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472462,590835.00
05/07/2014 10:15,0,1.785,ACTIVE,214.19,360.08,59.981,1399472103,"274151322000088","019011112586793",30.20,14.70,0,337.24,373.31,54.6,50.8,0.349,105405.8,105405.8,271,0,0,0,L,1151911521,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472465,590836.00
05/07/2014 10:15,0,1.920,ACTIVE,214.64,361.89,59.991,1399472103,"274151322000095","019011112586793",30.59,15.00,0,337.54,373.01,59.5,55.5,0.402,109315.7,109315.7,269,0,0,0,L,1151911521,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472468,590837.00
05/07/2014 10:15,0,1.211,ACTIVE,215.09,444.85,59.991,1399472103,"274151322000068","019011112586793",41.33,17.50,0,407.57,458.07,50.0,46.3,0.327,57084.7,57084.7,273,0,0,0,L,1151911521,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472470,590838.00
05/07/2014 10:15,0,1.818,ACTIVE,214.41,358.88,59.981,1399472103,"274151322000054","019011112586793",30.40,15.30,0,336.64,374.81,56.0,52.1,0.389,108013.7,108013.7,271,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472473,590839.00
05/07/2014 10:31,1,1.820,ACTIVE,213.9,408.80,60.00,1399473067,"040051121000097","019011112586793",28.06,11,0.319,309.05,445.84,50.8,39.5,0.285,279928.10000003,279936.10000003,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399473070,590840.00
05/07/2014 10:31,1,1.840,ACTIVE,213.2,389.05,60.03,1399473067,"040051121000095","019011112586793",25.17,11,0.279,313.92,435.41,46.1,36.8,0.151,251082.90000005,251089.90000005,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399473072,590841.00
05/07/2014 10:31,1,1.178,ACTIVE,213.9,353.52,60.00,1399473067,"033051125000132","019011112586793",37.29,11,0.288,318.42,427.24,43.7,45.8,0.313,233619.59999952,233626.59999952,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472887,590842.00
05/07/2014 10:31,1,1.163,ACTIVE,213.8,352.50,60.00,1399473067,"033051125000135","019011112586793",37.17,12,0.287,316.78,424.72,43.0,44.0,0.293,229886.89999992,229893.69999993,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472890,590843.00
05/07/2014 10:31,1,1.817,ACTIVE,213.4,380.40,60.00,1399473067,"040051121000116","019011112586793",27.83,10,0.331,319.26,441.73,50.3,52.0,0.262,270873.09999979,270880.99999983,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472892,590844.00
05/07/2014 10:31,1,1.828,ACTIVE,214.8,404.23,60.03,1399473067,"040051121000068","019011112586793",25.27,10,0.269,319.71,439.07,45.9,35.7,0.167,256204.70000006,256211.90000005,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472894,590845.00
05/07/2014 10:31,1,1.389,ACTIVE,214.9,357.07,60.03,1399473067,"033051125000118","019011112586793",38.79,11,0.336,303.76,450.19,53.6,62.8,0.212,297288.59999996,297297.39999997,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472896,590846.00
05/07/2014 10:31,1,1.414,ACTIVE,213.7,353.36,60.03,1399473067,"033051125000150","019011112586793",38.29,11,0.263,302.86,450.34,53.8,43.1,0.425,300128.59999968,300137.49999972,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472899,590847.00
05/07/2014 10:31,1,1.798,ACTIVE,213.9,337.21,60.03,1399473067,"040051121000185","019011112586793",27.12,10,0.312,321.02,437.96,48.5,49.2,0.367,270913.00000014,270920.6000001,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472901,590848.00
05/07/2014 10:31,1,1.792,ACTIVE,213.5,400.81,60.00,1399473067,"040051121000195","019011112586793",27.20,11,0.322,323.78,441.12,48.5,40.5,0.259,273295.60000015,273303.40000016,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472903,590849.00
05/07/2014 10:31,0,1.906,ACTIVE,214.19,351.37,59.975,1399473067,"274151322000083","019011112586793",30.79,15.00,0,335.44,374.51,59.4,55.4,0.424,109791.9,109791.9,270,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472905,590850.00
05/07/2014 10:31,0,2.043,ACTIVE,214.64,350.47,59.991,1399473067,"274151322000076","019011112586793",31.21,15.00,0,336.94,376.92,64.6,60.4,0.446,110560.0,110560.0,272,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472907,590851.00
05/07/2014 10:31,0,1.236,ACTIVE,214.19,453.86,59.991,1399473067,"274151322000094","019011112586793",42.12,16.30,0,407.87,470.99,52.9,49.1,0.362,59362.9,59362.9,273,0,0,0,L,1151911521,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472909,590852.00
05/07/2014 10:31,0,1.973,ACTIVE,214.87,348.96,59.959,1399473067,"274151322000052","019011112586793",30.61,15.00,0,334.84,375.11,61.1,57.1,0.415,109733.7,109733.7,272,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472910,590853.00
05/07/2014 10:31,0,1.926,ACTIVE,215.32,350.17,59.970,1399473067,"274151322000085","019011112586793",30.59,15.00,0,336.04,373.31,59.7,55.7,0.389,109219.8,109219.8,270,0,0,0,L,1151911521,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472912,590854.00
05/07/2014 10:31,0,1.912,ACTIVE,214.87,359.78,60.007,1399473067,"274151322000087","019011112586793",29.98,21.80,0,335.74,373.61,58.1,54.1,0.398,105658.5,105658.5,271,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472914,590855.00
05/07/2014 10:31,0,1.914,ACTIVE,214.19,361.29,59.970,1399473067,"274151322000088","019011112586793",30.32,14.70,0,335.74,374.81,58.8,54.8,0.389,105415.2,105415.2,272,0,0,0,L,1151911521,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472916,590856.00
05/07/2014 10:31,0,2.027,ACTIVE,214.19,355.28,59.991,1399473067,"274151322000095","019011112586793",30.89,15.00,0,335.44,373.61,63.4,59.3,0.420,109325.8,109325.8,270,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472918,590857.00
05/07/2014 10:31,0,1.320,ACTIVE,214.87,438.53,59.986,1399473067,"274151322000068","019011112586793",40.93,17.30,0,415.39,471.60,55.0,51.2,0.367,57093.2,57093.2,274,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472919,590858.00
05/07/2014 10:31,0,1.943,ACTIVE,213.74,360.08,59.975,1399473067,"274151322000054","019011112586793",30.59,15.00,0,335.14,372.11,60.2,56.2,0.393,108023.3,108023.3,272,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399472921,590859.00
05/07/2014 10:46,1,3.641,ACTIVE,215.3,328.66,60.00,1399473988,"040051121000097","019011112586793",28.05,12,0.453,299.42,449.84,101.6,97.1,0.467,279936.10000003,279962.19999999,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399473993,590860.00
05/07/2014 10:46,1,3.696,ACTIVE,215.1,334.74,60.00,1399473988,"040051121000095","019011112586793",25.24,12,0.411,298.74,447.41,92.8,88.2,0.426,251089.90000005,251113.20000006,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399473996,590861.00
05/07/2014 10:46,1,2.475,ACTIVE,215.8,345.39,60.03,1399473988,"033051125000132","019011112586793",36.80,13,0.403,303.34,451.44,90.6,86.7,0.424,233626.59999952,233648.99999952,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399473999,590862.00
05/07/2014 10:46,1,2.380,ACTIVE,215.4,349.32,60.03,1399473988,"033051125000135","019011112586793",36.86,13,0.390,300.64,453.34,87.3,83.7,0.409,229893.69999993,229915.89999992,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474002,590863.00
05/07/2014 10:46,1,3.577,ACTIVE,214.6,323.57,60.00,1399473988,"040051121000116","019011112586793",27.65,11,0.440,287.64,450.94,98.4,94.0,0.457,270880.99999983,270906.79999984,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474006,590864.00
05/07/2014 10:46,1,3.664,ACTIVE,215.2,337.84,60.00,1399473988,"040051121000068","019011112586793",25.12,11,0.406,302.31,448.26,91.5,87.1,0.427,256211.90000005,256235.70000006,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474009,590865.00
05/07/2014 10:46,1,2.751,ACTIVE,215.2,335.36,60.00,1399473988,"033051125000118","019011112586793",41.50,13,0.512,296.03,449.64,113.6,110.2,0.523,297297.39999997,297326.19999992,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474013,590866.00
05/07/2014 10:46,1,2.856,ACTIVE,215.7,326.45,60.00,1399473988,"033051125000150","019011112586793",41.98,12,0.538,300.74,451.82,119.3,115.2,0.543,300137.49999972,300166.59999968,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474016,590867.00
05/07/2014 10:46,1,4.044,ACTIVE,216.1,349.79,60.00,1399473988,"040051121000185","019011112586793",27.66,11,0.495,300.04,450.18,111.3,106.6,0.508,270920.6000001,270946.30000015,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474019,590868.00
05/07/2014 10:46,1,4.115,ACTIVE,215.8,328.83,60.00,1399473988,"040051121000195","019011112586793",27.50,13,0.505,301.38,448.79,112.6,108.5,0.514,273303.40000016,273329.40000016,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474022,590869.00
05/07/2014 10:46,0,4.035,ALERT,216.22,348.36,59.949,1399473988,"274151322000083","019011112586793",30.40,20.30,0,299.67,407.57,124.2,118.0,0.491,109822.3,109822.3,271,0,0,0,L,1151911521,0,123.59,124.04,0002,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474026,590870.00
05/07/2014 10:46,0,4.365,ACTIVE,217.13,357.08,59.949,1399473988,"274151322000076","019011112586793",31.05,21.30,0,334.54,399.76,137.3,130.6,0.526,110593.4,110593.4,273,0,0,0,L,1151911521,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399473966,590871.00
05/07/2014 10:46,0,2.854,ACTIVE,216.22,432.82,59.949,1399473988,"274151322000094","019011112586793",40.51,22.00,0,407.57,493.24,116.9,110.9,0.446,59390.7,59390.7,274,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399473968,590872.00
05/07/2014 10:46,0,4.242,ACTIVE,216.45,350.47,59.986,1399473988,"274151322000052","019011112586793",30.55,21.00,0,333.63,396.45,131.3,124.8,0.491,109765.2,109765.2,273,0,0,0,L,1151911521,0,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399473970,590873.00
05/07/2014 10:46,0,4.010,ACTIVE,216.45,363.99,59.933,1399473988,"274151322000085","019011112586793",30.26,19.80,0,312.59,416.59,122.8,116.6,0.460,109250.7,109250.7,271,0,0,0,L,1151911521,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399473972,590874.00
05/07/2014 10:46,0,3.828,ACTIVE,216.22,354.07,59.949,1399473988,"274151322000087","019011112586793",29.46,28.00,0,323.11,414.49,114.1,108.2,0.438,105688.4,105688.4,272,0,0,0,L,1151911521,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399473974,590875.00
05/07/2014 10:46,0,3.758,ACTIVE,216.00,348.06,59.928,1399473988,"274151322000088","019011112586793",30.26,19.80,0,333.03,395.85,115.2,109.2,0.424,105445.9,105445.9,273,0,0,0,L,1151911521,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399473975,590876.00
05/07/2014 10:46,0,3.922,ALERT,216.00,355.58,59.954,1399473988,"274151322000095","019011112586793",30.89,21.80,0,296.66,410.58,122.7,116.5,0.460,109358.6,109358.6,271,0,0,0,L,1151911521,0,123.81,123.59,0002,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399473978,590877.00
05/07/2014 10:46,0,2.477,ACTIVE,217.13,450.86,59.949,1399473988,"274151322000068","019011112586793",41.63,23.30,0,415.39,487.83,104.0,98.5,0.384,57121.3,57121.3,275,0,0,0,L,1151911521,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399473980,590878.00
05/07/2014 10:46,0,3.770,ACTIVE,216.22,351.07,59.954,1399473988,"274151322000054","019011112586793",30.49,20.70,0,333.03,396.45,116.4,110.4,0.442,108054.5,108054.5,273,0,0,0,L,1151911521,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399473981,590879.00
05/07/2014 11:01,1,3.490,ACTIVE,215.4,343.20,60.03,1399474888,"040051121000097","019011112586793",28.10,13,0.435,315.25,381.69,97.6,93.2,0.453,279962.19999999,279987.5,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474892,590880.00
05/07/2014 11:01,1,3.479,ACTIVE,215.5,323.99,60.03,1399474888,"040051121000095","019011112586793",25.28,13,0.385,315.91,376.64,87.5,82.6,0.407,251113.20000006,251135.60000004,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474895,590881.00
05/07/2014 11:01,1,2.257,ACTIVE,216.4,349.12,60.03,1399474888,"033051125000132","019011112586793",37.02,13,0.367,317.81,374.31,83.1,79.1,0.389,233648.99999952,233670.49999952,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474898,590882.00
05/07/2014 11:01,1,2.217,ACTIVE,216.1,351.01,60.03,1399474888,"033051125000135","019011112586793",37.13,13,0.363,316.72,375.40,81.9,78.2,0.384,229915.89999992,229937.19999993,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474902,590883.00
05/07/2014 11:01,1,3.473,ACTIVE,214.8,353.93,60.03,1399474888,"040051121000116","019011112586793",27.64,11,0.424,315.34,380.41,95.5,90.8,0.445,270906.79999984,270931.49999983,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474905,590884.00
05/07/2014 11:01,1,3.490,ACTIVE,214.9,324.38,60.03,1399474888,"040051121000068","019011112586793",25.31,12,0.390,316.71,377.17,87.9,83.5,0.410,256235.70000006,256258.60000004,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474909,590885.00
05/07/2014 11:01,1,2.536,ACTIVE,215.2,352.04,60.03,1399474888,"033051125000118","019011112586793",41.80,13,0.475,314.37,386.63,105.5,101.9,0.488,297326.19999992,297353.99999993,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474912,590886.00
05/07/2014 11:01,1,2.558,ACTIVE,216.7,320.32,60.03,1399474888,"033051125000150","019011112586793",41.77,13,0.475,313.64,387.54,106.3,102.7,0.494,300166.59999968,300194.39999969,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474915,590887.00
05/07/2014 11:01,1,3.436,ACTIVE,216.5,340.64,60.03,1399474888,"040051121000185","019011112586793",27.50,12,0.415,317.34,381.28,94.0,89.3,0.435,270946.30000015,270970.70000013,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474918,590888.00
05/07/2014 11:01,1,3.462,ACTIVE,215.2,324.79,60.03,1399474888,"040051121000195","019011112586793",27.41,13,0.421,316.04,381.69,94.4,90.4,0.439,273329.40000016,273354.00000018,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474920,590889.00
05/07/2014 11:01,0,3.631,ACTIVE,214.64,354.37,59.986,1399474888,"274151322000083","019011112586793",30.49,22.50,0,333.33,395.85,112.2,106.3,0.455,109851.2,109851.2,273,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474922,590890.00
05/07/2014 11:01,0,3.857,ACTIVE,215.77,352.27,59.991,1399474888,"274151322000076","019011112586793",30.95,23.00,0,333.93,398.56,120.8,114.7,0.468,110624.5,110624.5,274,0,0,0,L,1151911521,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474924,590891.00
05/07/2014 11:01,0,2.463,ACTIVE,214.87,437.63,59.959,1399474888,"274151322000094","019011112586793",40.28,23.80,0,410.58,480.01,100.4,95.0,0.384,59416.3,59416.3,275,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474925,590892.00
05/07/2014 11:01,0,3.688,ACTIVE,214.87,347.76,59.981,1399474888,"274151322000052","019011112586793",30.53,22.80,0,333.33,395.85,114.0,108.1,0.433,109794.4,109794.4,274,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474927,590893.00
05/07/2014 11:01,0,3.615,ACTIVE,215.32,347.46,59.981,1399474888,"274151322000085","019011112586793",30.59,22.00,0,333.63,394.95,112.0,106.2,0.415,109279.2,109279.2,272,0,0,0,L,1151911521,0,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474929,590894.00
05/07/2014 11:01,0,3.613,ACTIVE,216.00,350.77,59.986,1399474888,"274151322000087","019011112586793",29.66,31.30,0,333.93,393.45,108.5,102.8,0.415,105715.8,105715.8,273,0,0,0,L,1151911521,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474931,590895.00
