ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2014 11:01,0,3.691,ACTIVE,215.54,359.78,59.981,1399474888,"274151322000088","019011112586793",29.88,21.00,0,333.33,394.65,111.6,105.8,0.411,105474.1,105474.1,274,0,0,0,L,1151911521,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474932,590896.00
05/07/2014 11:01,0,3.893,ACTIVE,215.54,357.08,59.981,1399474888,"274151322000095","019011112586793",30.59,22.80,0,333.33,398.56,120.8,114.6,0.455,109388.9,109388.9,273,0,0,0,L,1151911521,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474934,590897.00
05/07/2014 11:01,0,2.465,ACTIVE,215.54,449.95,59.981,1399474888,"274151322000068","019011112586793",41.31,25.30,0,414.19,486.02,102.8,97.2,0.389,57147.1,57147.1,276,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474936,590898.00
05/07/2014 11:01,0,3.699,ACTIVE,214.19,356.18,59.996,1399474888,"274151322000054","019011112586793",30.49,22.50,0,333.33,396.15,114.2,108.3,0.433,108083.0,108083.0,274,0,0,0,L,1151911521,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399474937,590899.00
05/07/2014 11:15,1,3.483,ACTIVE,216.4,342.81,60.00,1399475703,"040051121000097","019011112586793",28.04,13,0.428,316.78,371.29,97.2,92.5,0.447,279987.5,280006.19999999,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475706,590900.00
05/07/2014 11:15,1,3.541,ACTIVE,216.9,349.36,60.00,1399475703,"040051121000095","019011112586793",25.37,13,0.392,316.66,366.59,89.4,84.7,0.410,251135.60000004,251152.10000004,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475709,590901.00
05/07/2014 11:15,1,2.330,ACTIVE,216.2,325.35,60.00,1399475703,"033051125000132","019011112586793",37.19,13,0.382,304.71,451.59,86.2,82.5,0.404,233670.49999952,233685.19999952,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475711,590902.00
05/07/2014 11:15,1,2.342,ACTIVE,217.0,330.74,60.00,1399475703,"033051125000135","019011112586793",37.22,14,0.385,303.24,452.81,86.7,83.3,0.403,229937.19999993,229951.69999993,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475713,590903.00
05/07/2014 11:15,1,3.658,ACTIVE,216.2,350.36,60.00,1399475703,"040051121000116","019011112586793",28.01,11,0.452,315.58,369.68,101.9,97.2,0.469,270931.49999983,270949.69999982,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475715,590904.00
05/07/2014 11:15,1,3.891,ALERT,216.4,330.45,60.00,1399475703,"040051121000068","019011112586793",25.41,12,0.435,315.25,367.73,98.4,93.7,0.454,256258.60000004,256275.20000006,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399475718,590905.00
05/07/2014 11:15,1,2.965,ACTIVE,216.7,362.30,60.00,1399475703,"033051125000118","019011112586793",41.92,13,0.556,313.97,375.16,123.7,119.5,0.560,297353.99999993,297374.19999992,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475721,590906.00
05/07/2014 11:15,1,3.086,ACTIVE,216.9,362.56,60.00,1399475703,"033051125000150","019011112586793",42.13,13,0.580,315.34,375.48,129.3,125.3,0.584,300194.39999969,300214.99999971,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475723,590907.00
05/07/2014 11:15,1,4.218,ACTIVE,217.0,360.43,60.03,1399475703,"040051121000185","019011112586793",27.73,12,0.516,317.99,370.16,116.3,111.6,0.524,270970.70000013,270988.50000014,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475726,590908.00
05/07/2014 11:15,1,4.290,ACTIVE,216.6,349.94,60.00,1399475703,"040051121000195","019011112586793",27.64,13,0.526,317.37,370.91,118.0,113.2,0.536,273354.00000018,273372.10000014,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475728,590909.00
05/07/2014 11:15,0,4.523,ACTIVE,216.00,363.99,59.991,1399475703,"274151322000083","019011112586793",30.55,23.00,0,333.33,385.33,139.8,133.0,0.566,109872.6,109872.6,274,0,0,0,L,1151911521,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475730,590910.00
05/07/2014 11:15,0,4.736,ACTIVE,217.35,350.17,59.954,1399475703,"274151322000076","019011112586793",31.35,22.50,0,334.84,387.44,150.5,143.3,0.557,110647.6,110647.6,275,0,0,0,L,1151911521,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475732,590911.00
05/07/2014 11:15,0,2.867,ACTIVE,216.22,453.86,59.959,1399475703,"274151322000094","019011112586793",41.63,24.00,0,408.48,477.01,120.9,114.8,0.464,59435.4,59435.4,276,0,0,0,L,1151911521,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475734,590912.00
05/07/2014 11:15,0,4.217,ACTIVE,215.77,365.19,59.922,1399475703,"274151322000052","019011112586793",30.87,22.80,0,333.63,385.63,131.8,125.3,0.508,109816.2,109816.2,275,0,0,0,L,1151911521,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475736,590913.00
05/07/2014 11:15,0,4.092,ACTIVE,216.22,349.86,59.959,1399475703,"274151322000085","019011112586793",30.67,22.50,0,334.84,385.03,127.0,120.7,0.477,109300.5,109300.5,273,0,0,0,L,1151911521,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475738,590914.00
05/07/2014 11:15,0,4.066,ACTIVE,216.22,350.47,59.959,1399475703,"274151322000087","019011112586793",29.94,32.40,0,334.24,383.23,123.3,117.1,0.468,105736.3,105736.3,274,0,0,0,L,1151911521,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475739,590915.00
05/07/2014 11:15,0,4.150,ACTIVE,216.00,355.88,59.959,1399475703,"274151322000088","019011112586793",30.32,21.50,0,333.63,385.33,127.3,120.9,0.468,105495.2,105495.2,275,0,0,0,L,1151911521,0,124.49,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475741,590916.00
05/07/2014 11:15,0,4.301,ACTIVE,216.00,364.89,59.959,1399475703,"274151322000095","019011112586793",31.09,23.80,0,333.63,386.83,135.4,128.7,0.504,109411.7,109411.7,274,0,0,0,L,1151911521,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475743,590917.00
05/07/2014 11:15,0,2.852,ACTIVE,217.13,443.64,59.965,1399475703,"274151322000068","019011112586793",41.35,24.30,0,411.78,480.61,119.6,113.5,0.451,57166.4,57166.4,277,0,0,0,L,1151911521,0,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475745,590918.00
05/07/2014 11:15,0,4.414,ACTIVE,216.67,364.59,59.949,1399475703,"274151322000054","019011112586793",30.89,22.80,0,333.63,386.23,138.2,131.4,0.517,108104.5,108104.5,275,0,0,0,L,1151911521,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399475746,590919.00
05/07/2014 11:30,1,2.760,ACTIVE,216.1,335.34,60.00,1399476603,"040051121000097","019011112586793",28.16,13,0.338,317.81,372.83,77.3,72.9,0.365,280006.19999999,280025.90000004,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476606,590920.00
05/07/2014 11:30,1,2.765,ACTIVE,216.0,336.98,60.00,1399476603,"040051121000095","019011112586793",25.31,13,0.301,300.01,448.54,69.6,64.8,0.326,251152.10000004,251169.70000006,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476608,590921.00
05/07/2014 11:30,1,1.896,ACTIVE,216.0,381.34,60.00,1399476603,"033051125000132","019011112586793",28.22,13,0.258,303.59,451.50,53.2,41.0,0.317,233685.19999952,233701.19999952,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476610,590922.00
05/07/2014 11:30,1,1.882,ACTIVE,216.2,425.53,60.00,1399476603,"033051125000135","019011112586793",29.10,14,0.264,303.12,452.45,54.5,48.3,0.077,229951.69999993,229967.69999993,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476613,590923.00
05/07/2014 11:30,1,2.787,ACTIVE,216.7,331.25,60.00,1399476603,"040051121000116","019011112586793",27.68,11,0.336,301.67,450.87,76.7,72.5,0.359,270949.69999982,270968.99999983,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476615,590924.00
05/07/2014 11:30,1,2.814,ACTIVE,216.9,348.70,60.00,1399476603,"040051121000068","019011112586793",25.15,13,0.305,303.52,449.99,70.4,66.0,0.335,256275.20000006,256293.00000001,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476617,590925.00
05/07/2014 11:30,1,2.057,ACTIVE,216.6,338.64,60.00,1399476603,"033051125000118","019011112586793",41.52,13,0.377,316.60,377.02,84.9,81.4,0.396,297374.19999992,297396.09999996,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476619,590926.00
05/07/2014 11:30,1,2.074,ACTIVE,216.3,328.92,60.00,1399476603,"033051125000150","019011112586793",41.62,13,0.380,316.70,377.57,85.9,82.2,0.404,300214.99999971,300236.79999966,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476622,590927.00
05/07/2014 11:30,1,2.779,ACTIVE,216.6,330.68,60.00,1399476603,"040051121000185","019011112586793",27.46,12,0.331,302.54,451.26,75.9,71.6,0.356,270988.50000014,271007.50000014,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476624,590928.00
05/07/2014 11:30,1,2.798,ACTIVE,215.6,347.92,60.03,1399476603,"040051121000195","019011112586793",27.32,13,0.335,303.77,450.53,76.0,72.0,0.361,273372.10000014,273391.20000016,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476626,590929.00
05/07/2014 11:30,0,2.943,ACTIVE,216.22,357.98,59.959,1399476603,"274151322000083","019011112586793",30.73,22.50,0,328.22,386.83,91.5,86.4,0.367,109895.4,109895.4,275,0,0,0,L,1151911521,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476628,590930.00
05/07/2014 11:30,0,3.135,ACTIVE,216.90,347.46,59.996,1399476603,"274151322000076","019011112586793",31.05,23.30,0,335.74,390.44,98.6,93.2,0.376,110672.1,110672.1,276,0,0,0,L,1151911521,0,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476629,590931.00
05/07/2014 11:30,0,1.869,ACTIVE,216.90,453.86,59.970,1399476603,"274151322000094","019011112586793",42.40,22.30,0,403.07,474.30,79.8,75.0,0.296,59455.6,59455.6,277,0,0,0,L,1151911521,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476631,590932.00
05/07/2014 11:30,0,2.992,ACTIVE,216.90,355.58,59.970,1399476603,"274151322000052","019011112586793",30.75,21.80,0,330.33,387.74,93.3,88.1,0.354,109839.3,109839.3,276,0,0,0,L,1151911521,0,123.59,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476633,590933.00
05/07/2014 11:30,0,2.992,ACTIVE,217.35,347.16,59.959,1399476603,"274151322000085","019011112586793",30.22,21.80,0,330.33,385.93,91.5,86.4,0.331,109322.9,109322.9,274,0,0,0,L,1151911521,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476635,590934.00
05/07/2014 11:30,0,2.939,ACTIVE,216.45,348.06,59.954,1399476603,"274151322000087","019011112586793",29.86,32.40,0,329.73,386.53,88.9,83.9,0.336,105758.0,105758.0,275,0,0,0,L,1151911521,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476637,590935.00
05/07/2014 11:30,0,2.963,ACTIVE,215.54,357.38,59.959,1399476603,"274151322000088","019011112586793",30.24,19.80,0,329.73,386.53,90.7,85.6,0.331,105517.4,105517.4,276,0,0,0,L,1151911521,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476638,590936.00
05/07/2014 11:30,0,3.145,ACTIVE,216.00,352.57,59.959,1399476603,"274151322000095","019011112586793",30.85,23.80,0,333.63,388.94,98.2,92.8,0.362,109435.7,109435.7,275,0,0,0,L,1151911521,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476640,590937.00
05/07/2014 11:30,0,2.006,ACTIVE,216.90,445.15,59.959,1399476603,"274151322000068","019011112586793",41.19,23.30,0,412.68,483.92,84.3,79.4,0.314,57186.6,57186.6,278,0,0,0,L,1151911521,0,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476642,590938.00
05/07/2014 11:30,0,3.016,ACTIVE,216.00,353.77,59.965,1399476603,"274151322000054","019011112586793",30.38,21.50,0,327.92,387.74,92.8,87.6,0.345,108127.0,108127.0,276,0,0,0,L,1151911521,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399476644,590939.00
05/07/2014 11:45,1,2.417,ACTIVE,215.9,330.64,60.03,1399477504,"040051121000097","019011112586793",28.00,13,0.293,317.97,364.73,67.3,63.1,0.321,280025.90000004,280044.60000003,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477506,590940.00
05/07/2014 11:45,1,2.445,ACTIVE,216.6,355.69,60.03,1399477504,"040051121000095","019011112586793",24.89,13,0.322,298.78,448.16,60.5,59.9,0.415,251169.70000006,251186.10000004,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477508,590941.00
05/07/2014 11:45,1,1.644,ACTIVE,216.8,430.89,60.00,1399477504,"033051125000132","019011112586793",32.69,13,0.288,304.62,451.52,53.4,37.1,0.090,233701.19999952,233715.39999952,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477511,590942.00
05/07/2014 11:45,1,1.623,ACTIVE,216.2,363.07,60.00,1399477504,"033051125000135","019011112586793",33.04,13,0.272,303.21,453.14,53.3,40.2,0.355,229967.69999993,229981.99999994,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477513,590943.00
05/07/2014 11:45,1,2.403,ACTIVE,216.1,337.56,60.03,1399477504,"040051121000116","019011112586793",27.82,11,0.288,318.55,363.50,66.5,62.0,0.315,270968.99999983,270987.29999984,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477515,590944.00
05/07/2014 11:45,1,2.399,ACTIVE,216.8,439.89,60.03,1399477504,"040051121000068","019011112586793",25.42,13,0.308,303.24,449.58,60.7,42.2,0.093,256293.00000001,256309.80000002,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477517,590945.00
05/07/2014 11:45,1,1.772,ACTIVE,216.0,335.73,60.03,1399477504,"033051125000118","019011112586793",41.49,13,0.324,317.03,367.91,73.2,69.7,0.346,297396.09999996,297416.69999992,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477520,590946.00
05/07/2014 11:45,1,1.786,ACTIVE,216.9,338.81,60.03,1399477504,"033051125000150","019011112586793",41.66,13,0.325,316.70,368.41,74.0,70.6,0.352,300236.79999966,300257.59999967,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477522,590947.00
05/07/2014 11:45,1,2.394,ACTIVE,217.0,323.06,60.03,1399477504,"040051121000185","019011112586793",27.23,12,0.281,302.21,448.23,64.8,60.8,0.312,271007.50000014,271025.50000014,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477524,590948.00
05/07/2014 11:45,1,2.387,ACTIVE,216.3,323.42,60.03,1399477504,"040051121000195","019011112586793",27.25,13,0.282,303.94,442.95,64.7,60.8,0.313,273391.20000016,273409.30000018,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477526,590949.00
05/07/2014 11:45,0,2.520,ACTIVE,217.13,359.48,60.018,1399477504,"274151322000083","019011112586793",30.73,22.80,0,336.04,379.02,78.4,73.8,0.305,109917.0,109917.0,276,0,0,0,L,1151911521,0,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477528,590950.00
05/07/2014 11:45,0,2.674,ACTIVE,217.80,354.67,59.991,1399477504,"274151322000076","019011112586793",31.13,22.80,0,339.04,382.03,84.2,79.3,0.323,110695.4,110695.4,277,0,0,0,L,1151911521,0,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477530,590951.00
05/07/2014 11:45,0,1.566,ACTIVE,217.13,462.28,60.002,1399477504,"274151322000094","019011112586793",42.42,21.30,0,412.38,480.31,68.0,63.7,0.464,59474.7,59474.7,278,0,0,0,L,1151911521,0,123.81,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477532,590952.00
05/07/2014 11:45,0,2.574,ACTIVE,216.90,359.48,59.991,1399477504,"274151322000052","019011112586793",30.53,22.00,0,336.04,380.22,79.6,74.9,0.296,109861.2,109861.2,277,0,0,0,L,1151911521,0,123.81,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477533,590953.00
05/07/2014 11:45,0,2.520,ACTIVE,216.90,359.48,59.981,1399477504,"274151322000085","019011112586793",30.53,21.80,0,334.84,385.33,77.9,73.3,0.486,109344.4,109344.4,275,0,0,0,L,1151911521,0,124.72,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477535,590954.00
05/07/2014 11:45,0,2.496,ACTIVE,217.35,369.70,59.991,1399477504,"274151322000087","019011112586793",29.82,32.80,0,332.43,384.73,75.4,70.8,0.508,105778.7,105778.7,276,0,0,0,L,1151911521,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477537,590955.00
05/07/2014 11:45,0,2.520,ACTIVE,216.90,370.00,59.975,1399477504,"274151322000088","019011112586793",30.14,19.80,0,332.13,385.63,76.8,72.2,0.499,105538.6,105538.6,277,0,0,0,L,1151911521,0,124.49,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477539,590956.00
05/07/2014 11:45,0,2.668,ACTIVE,217.35,357.98,60.002,1399477504,"274151322000095","019011112586793",30.83,23.30,0,337.84,381.12,83.3,78.5,0.309,109458.6,109458.6,276,0,0,0,L,1151911521,0,124.49,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477540,590957.00
05/07/2014 11:45,0,1.678,ACTIVE,217.58,441.24,59.996,1399477504,"274151322000068","019011112586793",41.31,22.00,0,410.58,485.42,70.4,66.0,0.468,57205.9,57205.9,279,0,0,0,L,1151911521,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477542,590958.00
05/07/2014 11:45,0,2.521,ACTIVE,216.67,351.37,59.996,1399477504,"274151322000054","019011112586793",30.81,22.00,0,337.54,379.92,78.6,73.9,0.292,108148.5,108148.5,277,0,0,0,L,1151911521,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399477544,590959.00
05/07/2014 12:00,1,2.398,ACTIVE,216.0,342.57,60.07,1399478403,"040051121000097","019011112586793",28.05,13,0.290,301.53,451.47,66.9,62.6,0.317,280044.60000003,280060.30000002,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478406,590960.00
05/07/2014 12:00,1,2.401,ACTIVE,215.3,342.07,60.03,1399478403,"040051121000095","019011112586793",25.27,13,0.368,298.96,447.77,60.4,63.2,0.295,251186.10000004,251199.90000005,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478408,590961.00
05/07/2014 12:00,1,1.635,ACTIVE,215.6,437.81,60.07,1399478403,"033051125000132","019011112586793",32.69,13,0.326,305.00,449.17,53.2,44.6,0.150,233715.39999952,233727.59999952,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478410,590962.00
05/07/2014 12:00,1,1.612,ACTIVE,215.3,336.99,60.03,1399478403,"033051125000135","019011112586793",33.52,14,0.321,303.81,451.05,53.7,42.8,0.344,229981.99999994,229994.29999995,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478412,590963.00
05/07/2014 12:00,1,2.409,ACTIVE,215.2,331.70,60.07,1399478403,"040051121000116","019011112586793",27.60,11,0.286,301.35,451.02,66.1,61.4,0.316,270987.29999984,271002.69999982,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478414,590964.00
05/07/2014 12:00,1,2.375,ACTIVE,215.1,433.32,60.03,1399478403,"040051121000068","019011112586793",25.51,13,0.303,302.44,449.92,60.3,45.5,0.130,256309.80000002,256323.80000002,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478417,590965.00
05/07/2014 12:00,1,1.767,ACTIVE,215.1,326.40,60.03,1399478403,"033051125000118","019011112586793",41.42,13,0.324,316.49,356.09,72.8,69.6,0.348,297416.69999992,297434.09999996,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478419,590966.00
05/07/2014 12:00,1,1.788,ACTIVE,215.4,339.49,60.03,1399478403,"033051125000150","019011112586793",41.41,13,0.327,315.92,355.48,73.7,70.1,0.353,300257.59999967,300275.19999969,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478421,590967.00
05/07/2014 12:00,1,2.378,ACTIVE,215.4,447.60,60.03,1399478403,"040051121000185","019011112586793",27.27,12,0.309,299.32,450.96,64.5,56.8,0.098,271025.50000014,271040.50000014,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478424,590968.00
05/07/2014 12:00,1,2.551,ACTIVE,214.5,372.65,60.03,1399478403,"040051121000195","019011112586793",21.04,13,0.330,301.52,450.73,53.4,61.4,0.165,273409.30000018,273424.20000016,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478426,590969.00
05/07/2014 12:00,0,2.521,ACTIVE,217.13,367.30,59.991,1399478403,"274151322000083","019011112586793",30.55,21.50,0,332.13,385.93,77.9,73.3,0.552,109935.4,109935.4,277,0,0,0,L,1151911521,0,123.36,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478428,590970.00
05/07/2014 12:00,0,2.676,ACTIVE,217.35,348.96,59.991,1399478403,"274151322000076","019011112586793",30.95,22.30,0,338.74,368.20,83.9,79.1,0.323,110715.3,110715.3,278,0,0,0,L,1151911521,0,123.59,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478429,590971.00
05/07/2014 12:00,0,1.607,ACTIVE,216.67,444.54,59.975,1399478403,"274151322000094","019011112586793",41.94,20.00,0,409.68,475.50,68.8,64.4,0.446,59490.9,59490.9,279,0,0,0,L,1151911521,0,123.14,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478431,590972.00
05/07/2014 12:00,0,2.553,ACTIVE,216.90,354.07,59.949,1399478403,"274151322000052","019011112586793",30.67,21.80,0,333.63,385.03,79.2,74.6,0.309,109879.9,109879.9,278,0,0,0,L,1151911521,0,123.14,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478433,590973.00
05/07/2014 12:00,0,2.527,ACTIVE,216.90,365.80,59.970,1399478403,"274151322000085","019011112586793",30.20,19.80,0,330.93,385.63,77.3,72.7,0.508,109362.6,109362.6,276,0,0,0,L,1151911521,0,123.81,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478435,590974.00
05/07/2014 12:00,0,2.496,ACTIVE,217.13,368.50,59.986,1399478403,"274151322000087","019011112586793",29.68,31.00,0,330.03,385.63,75.0,70.4,0.477,105796.4,105796.4,277,0,0,0,L,1151911521,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478436,590975.00
05/07/2014 12:00,0,2.488,ACTIVE,216.67,357.38,59.981,1399478403,"274151322000088","019011112586793",30.28,18.30,0,330.33,386.53,76.2,71.7,0.508,105556.5,105556.5,278,0,0,0,L,1151911521,0,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478438,590976.00
05/07/2014 12:00,0,2.656,ACTIVE,217.13,358.28,60.007,1399478403,"274151322000095","019011112586793",30.73,23.00,0,335.44,367.60,82.7,77.8,0.309,109478.1,109478.1,277,0,0,0,L,1151911521,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478440,590977.00
05/07/2014 12:00,0,1.711,ACTIVE,217.58,450.86,59.981,1399478403,"274151322000068","019011112586793",41.09,21.00,0,407.87,476.10,70.5,66.1,0.473,57222.2,57222.2,280,0,0,0,L,1151911521,0,123.81,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478442,590978.00
05/07/2014 12:00,0,2.520,ACTIVE,216.45,373.91,59.991,1399478403,"274151322000054","019011112586793",30.42,19.80,0,330.33,386.23,77.7,73.1,0.566,108166.8,108166.8,278,0,0,0,L,1151911521,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399478443,590979.00
05/07/2014 12:15,1,4.357,ACTIVE,216.0,333.14,60.00,1399479303,"040051121000097","019011112586793",28.07,13,0.542,317.12,375.17,121.7,116.7,0.551,280060.30000002,280079.7,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479306,590980.00
05/07/2014 12:15,1,4.271,ACTIVE,216.0,338.76,60.03,1399479303,"040051121000095","019011112586793",25.14,13,0.474,298.48,448.78,106.8,102.2,0.485,251199.90000005,251216.30000003,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479308,590981.00
05/07/2014 12:15,1,2.735,ACTIVE,216.7,325.47,60.03,1399479303,"033051125000132","019011112586793",37.03,13,0.448,303.95,450.34,100.8,96.8,0.467,233727.59999952,233742.09999952,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479310,590982.00
05/07/2014 12:15,1,2.654,ACTIVE,216.5,354.98,60.03,1399479303,"033051125000135","019011112586793",36.82,15,0.435,299.36,451.91,97.2,93.7,0.450,229994.29999995,230008.89999991,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479313,590983.00
05/07/2014 12:15,1,4.054,ACTIVE,215.8,338.78,60.03,1399479303,"040051121000116","019011112586793",27.69,12,0.498,317.03,373.49,111.7,106.8,0.511,271002.69999982,271021.89999981,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479315,590984.00
05/07/2014 12:15,1,4.146,ACTIVE,216.3,335.56,60.00,1399479303,"040051121000068","019011112586793",25.12,13,0.460,300.84,449.88,103.6,99.1,0.477,256323.80000002,256341.00000001,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479317,590985.00
05/07/2014 12:15,1,3.051,ACTIVE,215.8,344.76,60.00,1399479303,"033051125000118","019011112586793",41.73,14,0.571,315.42,379.62,126.7,122.5,0.576,297434.09999996,297455.59999996,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479320,590986.00
05/07/2014 12:15,1,3.142,ACTIVE,215.7,323.71,60.03,1399479303,"033051125000150","019011112586793",41.86,13,0.588,315.28,380.30,130.9,125.9,0.591,300275.19999969,300296.89999968,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479322,590987.00
05/07/2014 12:15,1,4.400,ACTIVE,216.8,354.56,60.00,1399479303,"040051121000185","019011112586793",27.44,13,0.534,299.23,450.51,120.1,115.3,0.543,271040.50000014,271059.6000001,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479324,590988.00
05/07/2014 12:15,1,4.492,ACTIVE,216.0,326.16,60.03,1399479303,"040051121000195","019011112586793",27.62,13,0.552,304.02,447.99,123.4,118.6,0.563,273424.20000016,273442.70000016,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479326,590989.00
05/07/2014 12:15,0,4.613,ACTIVE,216.90,360.69,59.965,1399479303,"274151322000083","019011112586793",30.59,23.80,0,334.24,389.54,143.0,136.1,0.570,109958.3,109958.3,278,0,0,0,L,1151911521,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479328,590990.00
05/07/2014 12:15,0,4.838,ACTIVE,217.58,373.91,59.959,1399479303,"274151322000076","019011112586793",31.01,23.80,0,335.74,392.55,151.9,144.7,0.579,110739.9,110739.9,279,0,0,0,L,1151911521,0,124.04,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479330,590991.00
05/07/2014 12:15,0,3.014,ACTIVE,216.67,442.44,59.970,1399479303,"274151322000094","019011112586793",41.61,23.80,0,410.88,484.82,126.1,119.8,0.477,59511.3,59511.3,280,0,0,0,L,1151911521,0,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479331,590992.00
05/07/2014 12:15,0,4.607,ACTIVE,216.90,365.49,59.944,1399479303,"274151322000052","019011112586793",30.87,22.80,0,334.24,390.14,144.1,137.1,0.548,109903.2,109903.2,279,0,0,0,L,1151911521,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479333,590993.00
05/07/2014 12:15,0,4.717,ACTIVE,217.13,361.29,59.970,1399479303,"274151322000085","019011112586793",30.24,22.50,0,335.14,389.24,144.4,137.5,0.548,109385.5,109385.5,277,0,0,0,L,1151911521,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479335,590994.00
05/07/2014 12:15,0,4.748,ACTIVE,217.35,367.00,59.965,1399479303,"274151322000087","019011112586793",29.56,35.20,0,334.54,388.34,142.2,135.3,0.539,105818.5,105818.5,278,0,0,0,L,1151911521,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479337,590995.00
05/07/2014 12:15,0,4.887,ACTIVE,216.90,365.49,59.970,1399479303,"274151322000088","019011112586793",30.20,21.80,0,334.84,389.54,149.4,142.3,0.548,105579.2,105579.2,279,0,0,0,L,1151911521,0,124.72,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479338,590996.00
05/07/2014 12:15,0,5.264,ACTIVE,217.58,366.40,59.965,1399479303,"274151322000095","019011112586793",30.91,24.30,0,334.54,392.55,164.7,157.0,0.614,109502.6,109502.6,278,0,0,0,L,1151911521,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479340,590997.00
05/07/2014 12:15,0,3.178,ACTIVE,218.03,453.86,59.970,1399479303,"274151322000068","019011112586793",42.54,24.00,0,414.19,490.83,137.2,130.5,0.513,57243.0,57243.0,281,0,0,0,L,1151911521,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479342,590998.00
05/07/2014 12:15,0,4.814,ACTIVE,217.35,371.21,59.970,1399479303,"274151322000054","019011112586793",30.28,22.50,0,334.24,391.04,147.5,140.5,0.561,108189.9,108189.9,279,0,0,0,L,1151911521,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399479344,590999.00
05/07/2014 12:30,1,3.801,ACTIVE,216.0,337.60,60.03,1399480203,"040051121000097","019011112586793",27.81,15,0.467,315.73,388.69,105.2,100.6,0.481,280079.7,280109.40000005,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480206,591000.00
05/07/2014 12:30,1,3.757,ACTIVE,215.5,347.61,60.03,1399480203,"040051121000095","019011112586793",25.27,15,0.417,317.68,382.43,94.4,89.5,0.434,251216.30000003,251243.00000008,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480208,591001.00
05/07/2014 12:30,1,2.448,ACTIVE,216.3,347.03,60.00,1399480203,"033051125000132","019011112586793",36.77,15,0.397,317.24,380.14,89.5,85.7,0.419,233742.09999952,233767.59999952,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480210,591002.00
05/07/2014 12:30,1,2.406,ACTIVE,216.3,355.74,60.00,1399480203,"033051125000135","019011112586793",36.82,15,0.392,314.82,380.75,88.1,84.5,0.413,230008.89999991,230033.99999993,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480212,591003.00
05/07/2014 12:30,1,3.797,ACTIVE,215.7,331.37,60.00,1399480203,"040051121000116","019011112586793",27.26,13,0.457,316.04,386.49,103.0,98.2,0.475,271021.89999981,271051.0999998,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480214,591004.00
05/07/2014 12:30,1,3.820,ACTIVE,216.1,328.11,60.00,1399480203,"040051121000068","019011112586793",24.88,14,0.418,317.06,383.24,94.5,90.1,0.440,256341.00000001,256368.00000001,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480217,591005.00
05/07/2014 12:30,1,2.764,ACTIVE,216.2,358.03,60.03,1399480203,"033051125000118","019011112586793",41.21,15,0.510,313.09,396.23,113.3,109.6,0.518,297455.59999996,297488.29999995,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480219,591006.00
05/07/2014 12:30,1,2.768,ACTIVE,216.2,343.97,60.03,1399480203,"033051125000150","019011112586793",41.15,15,0.508,314.56,391.85,113.3,109.2,0.521,300296.89999968,300329.69999969,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480222,591007.00
05/07/2014 12:30,1,3.717,ACTIVE,216.2,330.79,60.03,1399480203,"040051121000185","019011112586793",27.20,15,0.447,316.47,388.38,100.6,96.1,0.463,271059.6000001,271088.90000011,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480224,591008.00
05/07/2014 12:30,1,3.736,ACTIVE,215.8,351.41,60.00,1399480203,"040051121000195","019011112586793",27.10,15,0.448,316.82,388.42,100.7,96.4,0.464,273442.70000016,273472.00000017,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480227,591009.00
05/07/2014 12:30,0,3.896,ACTIVE,217.35,363.69,60.002,1399480203,"274151322000083","019011112586793",30.22,25.80,0,334.84,400.96,119.3,113.3,0.473,109992.6,109992.6,279,0,0,0,L,1151911521,0,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480228,591010.00
05/07/2014 12:30,0,4.102,ACTIVE,218.26,360.99,59.970,1399480203,"274151322000076","019011112586793",30.67,25.30,0,335.44,407.57,127.4,121.0,0.491,110776.8,110776.8,280,0,0,0,L,1151911521,0,124.27,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480230,591011.00
05/07/2014 12:30,0,2.621,ACTIVE,217.13,431.92,59.959,1399480203,"274151322000094","019011112586793",40.26,26.80,0,413.29,480.61,106.9,101.3,0.402,59542.1,59542.1,281,0,0,0,L,1151911521,0,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480232,591012.00
05/07/2014 12:30,0,3.906,ACTIVE,217.35,364.89,59.970,1399480203,"274151322000052","019011112586793",30.26,25.30,0,334.84,400.96,119.7,113.6,0.451,109937.9,109937.9,280,0,0,0,L,1151911521,0,123.59,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480234,591013.00
05/07/2014 12:30,0,3.832,ACTIVE,217.58,362.19,59.970,1399480203,"274151322000085","019011112586793",30.08,25.00,0,335.44,400.06,116.5,110.5,0.442,109419.4,109419.4,278,0,0,0,L,1151911521,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480235,591014.00
05/07/2014 12:30,0,3.779,ACTIVE,217.35,352.87,60.012,1399480203,"274151322000087","019011112586793",29.24,37.50,0,335.44,398.56,111.8,106.0,0.424,105851.3,105851.3,279,0,0,0,L,1151911521,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480237,591015.00
05/07/2014 12:30,0,3.807,ACTIVE,216.67,353.17,59.975,1399480203,"274151322000088","019011112586793",29.80,23.50,0,335.44,400.06,114.9,109.0,0.429,105612.8,105612.8,280,0,0,0,L,1151911521,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480239,591016.00
05/07/2014 12:30,0,4.000,ACTIVE,217.13,366.10,59.970,1399480203,"274151322000095","019011112586793",30.49,26.50,0,334.84,403.67,123.5,117.3,0.464,109538.9,109538.9,279,0,0,0,L,1151911521,0,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480240,591017.00
05/07/2014 12:30,0,2.477,ACTIVE,218.26,449.65,59.970,1399480203,"274151322000068","019011112586793",41.39,27.00,0,412.98,489.33,103.8,98.3,0.393,57273.8,57273.8,282,0,0,0,L,1151911521,0,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480242,591018.00
05/07/2014 12:30,0,3.773,ACTIVE,216.90,365.49,59.965,1399480203,"274151322000054","019011112586793",30.14,25.50,0,334.24,400.96,115.2,109.2,0.438,108223.9,108223.9,280,0,0,0,L,1151911521,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399480244,591019.00
05/07/2014 12:45,1,3.040,ACTIVE,214.5,336.55,60.00,1399481103,"040051121000097","019011112586793",27.81,14,0.373,314.32,362.75,84.1,79.6,0.393,280109.40000005,280132.40000005,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481106,591020.00
05/07/2014 12:45,1,3.031,ALERT,214.0,336.54,60.00,1399481103,"040051121000095","019011112586793",25.08,15,0.330,314.56,357.90,75.6,70.5,0.356,251243.00000008,251263.30000003,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399481109,591021.00
05/07/2014 12:45,1,1.958,ACTIVE,214.4,342.04,60.03,1399481103,"033051125000132","019011112586793",36.68,15,0.317,315.98,358.11,71.4,67.8,0.343,233767.59999952,233787.09999952,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481111,591022.00
05/07/2014 12:45,1,1.929,ACTIVE,214.2,319.88,60.00,1399481103,"033051125000135","019011112586793",36.73,15,0.314,313.14,358.20,70.5,67.0,0.341,230033.99999993,230053.29999994,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481114,591023.00
05/07/2014 12:45,1,3.017,ACTIVE,214.1,337.47,60.03,1399481103,"040051121000116","019011112586793",27.50,13,0.365,313.98,361.68,82.5,78.0,0.386,271051.0999998,271073.5999998,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481116,591024.00
05/07/2014 12:45,1,3.028,ACTIVE,214.7,321.46,60.03,1399481103,"040051121000068","019011112586793",25.05,14,0.333,315.34,358.17,75.5,71.3,0.359,256368.00000001,256388.50000001,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481118,591025.00
05/07/2014 12:45,1,2.203,ACTIVE,214.5,348.49,60.03,1399481103,"033051125000118","019011112586793",41.40,15,0.409,313.17,363.93,90.7,87.2,0.429,297488.29999995,297513.29999995,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481120,591026.00
05/07/2014 12:45,1,2.220,ACTIVE,214.7,321.02,60.03,1399481103,"033051125000150","019011112586793",41.38,15,0.410,313.36,364.82,91.4,87.8,0.426,300329.69999969,300354.89999968,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481123,591027.00
05/07/2014 12:45,1,2.978,ACTIVE,214.5,342.44,60.03,1399481103,"040051121000185","019011112586793",27.24,14,0.357,315.44,360.19,80.7,76.3,0.376,271088.90000011,271111.00000013,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481125,591028.00
05/07/2014 12:45,1,2.993,ACTIVE,214.4,327.36,60.03,1399481103,"040051121000195","019011112586793",27.02,15,0.358,315.47,360.75,80.5,76.5,0.381,273472.00000017,273494.30000018,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481127,591029.00
05/07/2014 12:45,0,3.143,ACTIVE,215.32,349.26,59.986,1399481103,"274151322000083","019011112586793",30.36,26.00,0,333.63,376.31,96.6,91.3,0.384,110018.9,110018.9,280,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481129,591030.00
05/07/2014 12:45,0,3.309,ACTIVE,216.22,352.57,59.959,1399481103,"274151322000076","019011112586793",30.83,25.50,0,335.44,377.82,103.4,97.8,0.393,110804.9,110804.9,281,0,0,0,L,1151911521,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481130,591031.00
05/07/2014 12:45,0,2.080,ACTIVE,215.54,432.22,59.965,1399481103,"274151322000094","019011112586793",40.73,27.30,0,413.59,465.28,85.4,80.5,0.323,59565.4,59565.4,282,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481133,591032.00
05/07/2014 12:45,0,3.184,ACTIVE,215.54,346.86,59.965,1399481103,"274151322000052","019011112586793",30.26,24.80,0,333.03,376.01,97.5,92.1,0.371,109964.5,109964.5,281,0,0,0,L,1151911521,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481135,591033.00
05/07/2014 12:45,0,3.090,ACTIVE,216.00,357.98,59.970,1399481103,"274151322000085","019011112586793",30.30,24.80,0,334.24,374.81,94.8,89.6,0.358,109445.4,109445.4,279,0,0,0,L,1151911521,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481136,591034.00
05/07/2014 12:45,0,3.078,ACTIVE,215.77,352.87,59.970,1399481103,"274151322000087","019011112586793",29.32,38.40,0,334.24,374.21,91.4,86.3,0.340,105876.2,105876.2,280,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481138,591035.00
05/07/2014 12:45,0,3.094,ACTIVE,215.32,356.18,59.970,1399481103,"274151322000088","019011112586793",29.94,24.00,0,333.33,374.51,93.8,88.6,0.349,105638.5,105638.5,281,0,0,0,L,1151911521,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481140,591036.00
05/07/2014 12:45,0,3.279,ACTIVE,215.32,352.27,59.970,1399481103,"274151322000095","019011112586793",30.51,25.80,0,333.03,375.11,101.2,95.8,0.380,109566.7,109566.7,280,0,0,0,L,1151911521,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481142,591037.00
05/07/2014 12:45,0,2.131,ACTIVE,216.45,430.72,59.986,1399481103,"274151322000068","019011112586793",40.14,27.30,0,412.98,469.49,86.2,81.3,0.318,57297.3,57297.3,283,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481143,591038.00
05/07/2014 12:45,0,3.078,ACTIVE,215.54,354.97,59.938,1399481103,"274151322000054","019011112586793",30.38,25.50,0,333.63,376.01,94.7,89.5,0.354,108249.9,108249.9,281,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399481145,591039.00
05/07/2014 13:00,1,2.777,ACTIVE,215.0,328.27,60.07,1399482003,"040051121000097","019011112586793",28.10,13,0.344,316.07,353.69,77.6,73.6,0.367,280132.40000005,280151.2,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482006,591040.00
05/07/2014 13:00,1,2.794,ACTIVE,214.9,337.52,60.03,1399482003,"040051121000095","019011112586793",25.13,14,0.304,314.69,351.02,69.9,65.1,0.328,251263.30000003,251280.00000008,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482008,591041.00
