ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2014 13:00,1,1.805,ACTIVE,215.5,345.73,60.07,1399482003,"033051125000132","019011112586793",36.77,15,0.291,317.82,350.85,66.0,62.5,0.319,233787.09999952,233803.19999952,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482010,591042.00
05/07/2014 13:00,1,1.779,ACTIVE,214.8,336.38,60.07,1399482003,"033051125000135","019011112586793",36.89,15,0.289,316.69,350.86,65.3,61.7,0.316,230053.29999994,230069.19999992,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482012,591043.00
05/07/2014 13:00,1,2.771,ACTIVE,214.6,327.29,60.03,1399482003,"040051121000116","019011112586793",27.71,13,0.336,315.87,352.88,76.4,71.9,0.362,271073.5999998,271092.0999998,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482015,591044.00
05/07/2014 13:00,1,2.798,ACTIVE,215.3,324.84,60.03,1399482003,"040051121000068","019011112586793",25.07,14,0.305,316.89,352.13,69.8,65.6,0.335,256388.50000001,256405.40000005,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482017,591045.00
05/07/2014 13:00,1,2.038,ACTIVE,215.1,348.50,60.07,1399482003,"033051125000118","019011112586793",41.43,15,0.376,314.80,355.63,84.0,80.6,0.397,297513.29999995,297534.09999996,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482019,591046.00
05/07/2014 13:00,1,2.048,ACTIVE,215.6,346.57,60.07,1399482003,"033051125000150","019011112586793",41.63,14,0.377,314.88,355.72,84.8,81.2,0.397,300354.89999968,300375.79999966,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482022,591047.00
05/07/2014 13:00,1,2.747,ACTIVE,215.1,323.43,60.03,1399482003,"040051121000185","019011112586793",27.35,13,0.328,316.40,352.91,74.7,70.5,0.355,271111.00000013,271129.20000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482024,591048.00
05/07/2014 13:00,1,2.754,ACTIVE,214.6,338.81,60.03,1399482003,"040051121000195","019011112586793",27.21,15,0.329,317.04,352.71,74.5,70.4,0.356,273494.30000018,273512.40000014,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482026,591049.00
05/07/2014 13:00,0,2.900,ACTIVE,215.54,352.57,59.981,1399482003,"274151322000083","019011112586793",30.61,24.80,0,334.24,367.60,89.9,84.8,0.354,110040.9,110040.9,281,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482028,591050.00
05/07/2014 13:00,0,3.078,ACTIVE,216.67,356.48,59.965,1399482003,"274151322000076","019011112586793",30.95,24.00,0,334.84,369.70,96.4,91.1,0.367,110828.5,110828.5,282,0,0,0,L,1151911521,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482030,591051.00
05/07/2014 13:00,0,1.926,ACTIVE,215.09,433.12,59.996,1399482003,"274151322000094","019011112586793",40.79,26.50,0,413.29,489.33,79.4,74.7,0.305,59584.7,59584.7,283,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482031,591052.00
05/07/2014 13:00,0,2.943,ACTIVE,215.54,354.07,60.018,1399482003,"274151322000052","019011112586793",30.49,24.00,0,333.63,367.00,90.9,85.8,0.354,109986.7,109986.7,282,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482033,591053.00
05/07/2014 13:00,0,2.895,ACTIVE,215.77,345.06,60.002,1399482003,"274151322000085","019011112586793",30.22,24.30,0,334.54,366.70,88.4,83.4,0.331,109466.9,109466.9,280,0,0,0,L,1151911521,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482035,591054.00
05/07/2014 13:00,0,2.848,ACTIVE,215.77,347.46,59.991,1399482003,"274151322000087","019011112586793",29.68,38.80,0,334.24,365.49,85.7,80.8,0.331,105897.1,105897.1,281,0,0,0,L,1151911521,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482036,591055.00
05/07/2014 13:00,0,2.895,ACTIVE,215.54,353.77,59.986,1399482003,"274151322000088","019011112586793",29.86,22.30,0,333.93,366.70,87.5,82.5,0.327,105659.8,105659.8,282,0,0,0,L,1151911521,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482038,591056.00
05/07/2014 13:00,0,3.051,ACTIVE,216.00,348.66,59.981,1399482003,"274151322000095","019011112586793",30.69,25.00,0,334.54,367.90,94.9,89.6,0.349,109589.8,109589.8,281,0,0,0,L,1151911521,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482040,591057.00
05/07/2014 13:00,0,1.928,ACTIVE,216.45,436.73,59.996,1399482003,"274151322000068","019011112586793",41.35,26.80,0,415.09,480.01,80.9,76.1,0.292,57316.8,57316.8,284,0,0,0,L,1151911521,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482041,591058.00
05/07/2014 13:00,0,2.881,ACTIVE,215.77,345.06,59.991,1399482003,"274151322000054","019011112586793",30.49,24.00,0,333.93,366.40,89.0,84.0,0.331,108271.6,108271.6,282,0,0,0,L,1151911521,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482043,591059.00
05/07/2014 13:15,1,2.858,ACTIVE,215.3,343.11,60.03,1399482903,"040051121000097","019011112586793",27.87,13,0.349,316.75,353.43,79.2,74.9,0.374,280151.2,280169.40000005,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482906,591060.00
05/07/2014 13:15,1,2.869,ACTIVE,214.2,342.18,60.03,1399482903,"040051121000095","019011112586793",24.95,14,0.311,317.02,349.92,71.2,66.2,0.335,251280.00000008,251296.00000008,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482908,591061.00
05/07/2014 13:15,1,1.944,ACTIVE,214.2,321.21,60.03,1399482903,"033051125000132","019011112586793",27.72,15,0.320,302.26,451.55,53.6,60.3,0.329,233803.19999952,233816.69999952,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482910,591062.00
05/07/2014 13:15,1,1.928,ACTIVE,214.7,349.80,60.03,1399482903,"033051125000135","019011112586793",28.21,15,0.343,301.25,453.41,54.1,38.6,0.390,230069.19999992,230081.89999991,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482913,591063.00
05/07/2014 13:15,1,2.821,ACTIVE,213.9,327.50,60.03,1399482903,"040051121000116","019011112586793",27.82,13,0.345,313.86,352.96,78.1,73.4,0.370,271092.0999998,271109.89999981,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482915,591064.00
05/07/2014 13:15,1,2.857,ACTIVE,213.9,320.85,60.03,1399482903,"040051121000068","019011112586793",25.08,14,0.315,316.74,350.60,71.3,67.2,0.343,256405.40000005,256421.60000004,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482917,591065.00
05/07/2014 13:15,1,2.084,ACTIVE,214.7,342.17,60.07,1399482903,"033051125000118","019011112586793",41.41,15,0.386,314.46,354.63,85.8,82.6,0.404,297534.09999996,297553.99999994,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482920,591066.00
05/07/2014 13:15,1,2.109,ACTIVE,214.9,323.62,60.03,1399482903,"033051125000150","019011112586793",41.33,14,0.388,314.83,356.01,86.7,83.1,0.407,300375.79999966,300395.79999966,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482922,591067.00
05/07/2014 13:15,1,2.801,ACTIVE,214.9,323.03,60.03,1399482903,"040051121000185","019011112586793",27.47,13,0.338,317.18,352.94,76.5,72.3,0.364,271129.20000012,271146.6000001,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482924,591068.00
05/07/2014 13:15,1,2.815,ACTIVE,214.4,329.22,60.03,1399482903,"040051121000195","019011112586793",27.27,15,0.340,316.39,352.42,76.4,72.6,0.363,273512.40000014,273529.80000018,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482927,591069.00
05/07/2014 13:15,0,2.990,ACTIVE,215.09,352.87,59.991,1399482903,"274151322000083","019011112586793",30.40,25.00,0,333.63,365.19,92.1,87.0,0.371,110061.9,110061.9,282,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482928,591070.00
05/07/2014 13:15,0,3.145,ACTIVE,215.54,351.97,59.991,1399482903,"274151322000076","019011112586793",30.93,23.80,0,334.84,367.60,98.6,93.3,0.380,110851.1,110851.1,283,0,0,0,L,1151911521,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482930,591071.00
05/07/2014 13:15,0,1.898,ACTIVE,215.09,442.14,59.996,1399482903,"274151322000094","019011112586793",41.85,25.30,0,409.98,483.92,81.8,77.0,0.309,59603.3,59603.3,284,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482932,591072.00
05/07/2014 13:15,0,3.014,ACTIVE,214.87,353.77,59.970,1399482903,"274151322000052","019011112586793",30.49,23.50,0,333.63,365.49,93.0,87.9,0.349,110008.0,110008.0,283,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482933,591073.00
05/07/2014 13:15,0,2.961,ACTIVE,215.09,351.67,59.991,1399482903,"274151322000085","019011112586793",30.30,23.30,0,334.84,366.10,90.9,85.8,0.336,109487.7,109487.7,281,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482935,591074.00
05/07/2014 13:15,0,2.945,ACTIVE,215.09,344.15,59.991,1399482903,"274151322000087","019011112586793",29.52,39.30,0,334.24,365.19,88.0,83.0,0.331,105917.2,105917.2,282,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482937,591075.00
05/07/2014 13:15,0,2.945,ACTIVE,214.87,348.36,59.991,1399482903,"274151322000088","019011112586793",30.10,22.80,0,334.24,365.49,89.8,84.8,0.331,105680.4,105680.4,283,0,0,0,L,1151911521,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482939,591076.00
05/07/2014 13:15,0,3.109,ACTIVE,215.09,344.15,59.986,1399482903,"274151322000095","019011112586793",30.83,25.00,0,333.93,367.00,97.1,91.8,0.367,109612.1,109612.1,282,0,0,0,L,1151911521,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482940,591077.00
05/07/2014 13:15,0,1.920,ACTIVE,216.22,446.95,59.991,1399482903,"274151322000068","019011112586793",42.24,26.50,0,412.68,491.13,83.5,78.7,0.305,57335.5,57335.5,285,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482942,591078.00
05/07/2014 13:15,0,2.967,ACTIVE,215.09,352.57,59.981,1399482903,"274151322000054","019011112586793",30.40,24.00,0,333.93,365.80,91.3,86.2,0.340,108292.5,108292.5,283,0,0,0,L,1151911521,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399482944,591079.00
05/07/2014 13:30,1,2.758,ALERT,215.5,326.30,60.03,1399483803,"040051121000097","019011112586793",28.02,13,0.338,315.78,353.69,76.9,72.6,0.362,280169.40000005,280186.60000004,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399483806,591080.00
05/07/2014 13:30,1,2.970,ACTIVE,214.1,412.64,60.03,1399483803,"040051121000095","019011112586793",21.73,14,0.339,294.16,446.87,64.2,71.2,0.122,251296.00000008,251309.60000004,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483808,591081.00
05/07/2014 13:30,1,1.898,ACTIVE,215.3,321.92,60.03,1399483803,"033051125000132","019011112586793",28.22,15,0.335,303.68,449.21,53.3,62.9,0.326,233816.69999952,233828.99999952,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483811,591082.00
05/07/2014 13:30,1,1.886,ACTIVE,215.1,326.67,60.03,1399483803,"033051125000135","019011112586793",28.73,15,0.297,299.14,451.01,53.9,50.0,0.382,230081.89999991,230094.49999993,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483813,591083.00
05/07/2014 13:30,1,2.777,ACTIVE,215.0,340.41,60.03,1399483803,"040051121000116","019011112586793",27.71,13,0.336,315.03,353.14,76.6,72.0,0.362,271109.89999981,271126.69999982,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483816,591084.00
05/07/2014 13:30,1,2.805,ACTIVE,215.1,322.06,60.03,1399483803,"040051121000068","019011112586793",25.08,14,0.307,300.34,450.56,70.0,65.9,0.335,256421.60000004,256435.70000006,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483818,591085.00
05/07/2014 13:30,1,2.071,ACTIVE,215.5,343.78,60.07,1399483803,"033051125000118","019011112586793",41.02,15,0.378,314.49,354.81,84.5,81.1,0.400,297553.99999994,297573.09999996,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483820,591086.00
05/07/2014 13:30,1,2.078,ACTIVE,215.1,338.91,60.03,1399483803,"033051125000150","019011112586793",41.42,14,0.383,315.05,356.61,85.6,81.9,0.404,300395.79999966,300414.99999971,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483822,591087.00
05/07/2014 13:30,1,2.797,ACTIVE,215.4,347.97,60.03,1399483803,"040051121000185","019011112586793",27.25,13,0.333,316.93,352.08,75.8,71.5,0.359,271146.6000001,271163.30000015,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483825,591088.00
05/07/2014 13:30,1,2.803,ACTIVE,215.1,338.03,60.03,1399483803,"040051121000195","019011112586793",27.15,15,0.333,315.35,350.79,75.7,71.6,0.363,273529.80000018,273546.50000017,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483827,591089.00
05/07/2014 13:30,0,2.973,ACTIVE,215.54,346.26,59.991,1399483803,"274151322000083","019011112586793",30.43,24.80,0,334.54,364.29,91.6,86.5,0.367,110082.1,110082.1,283,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483829,591090.00
05/07/2014 13:30,0,3.121,ACTIVE,216.22,346.56,60.018,1399483803,"274151322000076","019011112586793",31.01,23.30,0,334.84,368.20,98.0,92.7,0.376,110872.7,110872.7,284,0,0,0,L,1151911521,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483830,591091.00
05/07/2014 13:30,0,2.002,ACTIVE,215.77,430.42,60.002,1399483803,"274151322000094","019011112586793",40.57,23.00,0,405.77,474.60,82.3,77.5,0.309,59621.0,59621.0,285,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483832,591092.00
05/07/2014 13:30,0,3.006,ACTIVE,215.32,351.67,59.981,1399483803,"274151322000052","019011112586793",30.55,23.30,0,333.93,364.89,93.0,87.9,0.354,110028.5,110028.5,284,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483834,591093.00
05/07/2014 13:30,0,2.975,ACTIVE,215.54,353.77,59.991,1399483803,"274151322000085","019011112586793",30.20,24.30,0,333.93,364.29,91.0,85.9,0.340,109507.6,109507.6,282,0,0,0,L,1151911521,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483836,591094.00
05/07/2014 13:30,0,2.963,ACTIVE,215.54,355.58,59.981,1399483803,"274151322000087","019011112586793",29.46,39.30,0,333.93,363.99,88.3,83.3,0.327,105936.5,105936.5,283,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483838,591095.00
05/07/2014 13:30,0,2.955,ACTIVE,215.09,357.08,59.981,1399483803,"274151322000088","019011112586793",30.12,22.30,0,333.93,363.99,90.2,85.1,0.327,105700.1,105700.1,284,0,0,0,L,1151911521,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483839,591096.00
05/07/2014 13:30,0,3.129,ACTIVE,215.32,355.88,59.975,1399483803,"274151322000095","019011112586793",30.85,24.80,0,334.24,365.80,97.8,92.5,0.367,109633.4,109633.4,283,0,0,0,L,1151911521,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483841,591097.00
05/07/2014 13:30,0,1.883,ACTIVE,216.22,453.86,59.959,1399483803,"274151322000068","019011112586793",42.74,23.80,0,411.48,480.61,82.2,77.5,0.301,57353.5,57353.5,286,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483843,591098.00
05/07/2014 13:30,0,3.021,ACTIVE,215.54,344.45,59.991,1399483803,"274151322000054","019011112586793",30.12,23.80,0,333.93,364.59,92.1,87.0,0.340,108312.6,108312.6,284,0,0,0,L,1151911521,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399483845,591099.00
05/07/2014 13:45,1,5.312,ACTIVE,217.0,324.12,60.03,1399484702,"040051121000097","019011112586793",27.53,15,0.650,315.52,375.23,145.5,140.3,0.649,280186.60000004,280214.30000003,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484705,591100.00
05/07/2014 13:45,1,5.323,ACTIVE,216.2,332.49,60.00,1399484702,"040051121000095","019011112586793",24.52,16,0.580,294.66,442.93,129.9,124.6,0.585,251309.60000004,251334.40000005,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484707,591101.00
05/07/2014 13:45,1,3.429,ACTIVE,216.8,322.46,60.03,1399484702,"033051125000132","019011112586793",36.31,16,0.555,303.83,450.36,123.9,119.6,0.561,233828.99999952,233852.19999952,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484709,591102.00
05/07/2014 13:45,1,3.379,ACTIVE,216.4,355.53,60.03,1399484702,"033051125000135","019011112586793",36.35,17,0.550,301.47,452.19,122.2,118.3,0.553,230094.49999993,230117.49999993,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484712,591103.00
05/07/2014 13:45,1,5.317,ACTIVE,216.1,363.26,60.03,1399484702,"040051121000116","019011112586793",27.17,14,0.645,314.07,373.49,143.8,138.5,0.648,271126.69999982,271154.29999984,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484714,591104.00
05/07/2014 13:45,1,5.400,ACTIVE,217.0,322.70,60.03,1399484702,"040051121000068","019011112586793",24.55,15,0.591,315.97,370.60,131.9,127.4,0.598,256435.70000006,256460.80000002,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484716,591105.00
05/07/2014 13:45,1,3.921,ACTIVE,215.7,355.15,60.00,1399484702,"033051125000118","019011112586793",41.15,16,0.725,313.49,379.62,160.5,155.2,0.716,297573.09999996,297603.79999995,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484719,591106.00
05/07/2014 13:45,1,3.948,ACTIVE,216.6,341.46,60.03,1399484702,"033051125000150","019011112586793",41.36,16,0.730,313.65,379.94,162.5,157.1,0.726,300414.99999971,300445.89999969,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484721,591107.00
05/07/2014 13:45,1,5.445,ACTIVE,216.8,353.76,60.00,1399484702,"040051121000185","019011112586793",27.16,15,0.659,316.50,374.29,147.2,142.0,0.654,271163.30000015,271190.90000011,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484723,591108.00
05/07/2014 13:45,1,5.542,ACTIVE,216.3,344.55,60.00,1399484702,"040051121000195","019011112586793",26.96,16,0.666,316.06,374.47,148.6,143.1,0.666,273546.50000017,273574.20000016,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484726,591109.00
05/07/2014 13:45,0,5.787,ACTIVE,217.13,357.98,59.959,1399484702,"274151322000083","019011112586793",29.84,27.30,0,333.63,389.84,175.1,167.0,0.698,110114.6,110114.6,284,0,0,0,L,1151911521,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484728,591110.00
05/07/2014 13:45,0,6.064,ACTIVE,218.03,370.00,59.970,1399484702,"274151322000076","019011112586793",30.55,27.80,0,335.14,393.15,187.7,179.2,0.720,110907.5,110907.5,285,0,0,0,L,1151911521,0,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484729,591111.00
05/07/2014 13:45,0,3.861,ACTIVE,217.58,443.34,59.965,1399484702,"274151322000094","019011112586793",39.86,27.50,0,408.78,475.50,155.7,148.3,0.597,59650.1,59650.1,286,0,0,0,L,1151911521,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484731,591112.00
05/07/2014 13:45,0,5.609,ACTIVE,217.35,369.70,59.965,1399484702,"274151322000052","019011112586793",30.08,27.00,0,333.63,390.14,170.8,162.9,0.645,110061.3,110061.3,285,0,0,0,L,1151911521,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484733,591113.00
05/07/2014 13:45,0,5.434,ACTIVE,217.13,355.28,59.949,1399484702,"274151322000085","019011112586793",29.70,26.50,0,334.24,389.84,163.3,155.7,0.614,109539.9,109539.9,283,0,0,0,L,1151911521,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484735,591114.00
05/07/2014 13:45,0,5.371,ACTIVE,217.13,352.57,59.949,1399484702,"274151322000087","019011112586793",28.88,41.80,0,333.03,388.04,156.9,149.6,0.597,105967.7,105967.7,284,0,0,0,L,1151911521,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484736,591115.00
05/07/2014 13:45,0,5.393,ACTIVE,216.90,354.67,59.975,1399484702,"274151322000088","019011112586793",29.66,25.00,0,333.93,388.94,161.9,154.3,0.601,105732.1,105732.1,285,0,0,0,L,1151911521,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484738,591116.00
05/07/2014 13:45,0,5.742,ACTIVE,216.90,369.40,59.986,1399484702,"274151322000095","019011112586793",30.20,28.30,0,333.63,391.94,175.4,167.4,0.658,109668.0,109668.0,284,0,0,0,L,1151911521,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484740,591117.00
05/07/2014 13:45,0,3.738,ACTIVE,217.80,432.82,59.959,1399484702,"274151322000068","019011112586793",39.90,28.80,0,410.58,483.92,151.5,144.3,0.566,57383.0,57383.0,287,0,0,0,L,1151911521,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484742,591118.00
05/07/2014 13:45,0,5.500,ACTIVE,217.13,370.00,59.970,1399484702,"274151322000054","019011112586793",29.84,27.30,0,333.63,390.44,166.2,158.5,0.632,108345.0,108345.0,285,0,0,0,L,1151911521,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399484743,591119.00
05/07/2014 14:00,1,3.744,ACTIVE,215.6,329.03,60.07,1399485603,"040051121000097","019011112586793",27.31,17,0.453,314.37,379.97,101.7,97.1,0.471,280214.30000003,280250.70000001,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485605,591120.00
05/07/2014 14:00,1,3.736,ACTIVE,215.2,337.52,60.07,1399485603,"040051121000095","019011112586793",24.51,18,0.403,315.50,374.02,91.1,86.2,0.422,251334.40000005,251366.50000007,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485607,591121.00
05/07/2014 14:00,1,2.405,ACTIVE,215.8,323.51,60.07,1399485603,"033051125000132","019011112586793",35.94,18,0.381,317.27,371.83,86.0,82.0,0.406,233852.19999952,233882.89999952,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485610,591122.00
05/07/2014 14:00,1,2.387,ACTIVE,215.3,341.55,60.07,1399485603,"033051125000135","019011112586793",35.89,18,0.381,316.49,372.65,85.2,81.6,0.400,230117.49999993,230147.99999993,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485613,591123.00
05/07/2014 14:00,1,3.725,ACTIVE,215.2,352.86,60.03,1399485603,"040051121000116","019011112586793",27.04,16,0.446,313.58,377.94,100.2,95.6,0.461,271154.29999984,271189.79999984,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485615,591124.00
05/07/2014 14:00,1,3.772,ACTIVE,215.8,326.40,60.07,1399485603,"040051121000068","019011112586793",24.32,17,0.405,316.24,374.62,91.3,87.0,0.425,256460.80000002,256493.20000006,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485617,591125.00
05/07/2014 14:00,1,2.739,ACTIVE,215.2,325.27,60.07,1399485603,"033051125000118","019011112586793",40.57,18,0.497,311.80,384.91,110.5,106.5,0.511,297603.79999995,297643.69999993,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485620,591126.00
05/07/2014 14:00,1,2.761,ACTIVE,215.8,333.94,60.07,1399485603,"033051125000150","019011112586793",40.52,18,0.499,312.32,385.43,111.3,107.3,0.516,300445.89999969,300485.99999971,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485622,591127.00
05/07/2014 14:00,1,3.715,ACTIVE,215.5,343.51,60.03,1399485603,"040051121000185","019011112586793",26.79,17,0.440,315.59,378.87,99.0,94.2,0.459,271190.90000011,271226.50000013,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485624,591128.00
05/07/2014 14:00,1,3.738,ACTIVE,215.3,354.07,60.03,1399485603,"040051121000195","019011112586793",26.57,18,0.442,314.69,379.07,98.8,94.5,0.459,273574.20000016,273609.70000016,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485626,591129.00
05/07/2014 14:00,0,3.932,ACTIVE,216.00,354.97,60.007,1399485603,"274151322000083","019011112586793",29.54,30.00,0,335.74,395.25,117.8,111.7,0.473,110156.0,110156.0,285,0,0,0,L,1151911521,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485628,591130.00
05/07/2014 14:00,0,4.100,ACTIVE,216.90,352.27,60.007,1399485603,"274151322000076","019011112586793",30.20,29.30,0,337.24,397.96,125.2,118.9,0.482,110951.6,110951.6,286,0,0,0,L,1151911521,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485630,591131.00
05/07/2014 14:00,0,2.641,ACTIVE,216.22,422.60,59.996,1399485603,"274151322000094","019011112586793",39.56,29.80,0,406.67,473.40,105.5,99.9,0.393,59687.3,59687.3,287,0,0,0,L,1151911521,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485631,591132.00
05/07/2014 14:00,0,3.930,ACTIVE,216.00,349.26,59.991,1399485603,"274151322000052","019011112586793",29.82,29.80,0,333.93,395.25,118.6,112.5,0.455,110102.9,110102.9,286,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485633,591133.00
05/07/2014 14:00,0,3.902,ACTIVE,216.67,360.99,60.002,1399485603,"274151322000085","019011112586793",29.22,29.50,0,335.74,393.75,115.6,109.7,0.438,109580.5,109580.5,284,0,0,0,L,1151911521,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485635,591134.00
05/07/2014 14:00,0,3.855,ACTIVE,216.45,351.37,60.007,1399485603,"274151322000087","019011112586793",28.15,44.50,0,336.04,391.94,109.8,104.0,0.420,106006.5,106006.5,285,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485637,591135.00
05/07/2014 14:00,0,3.857,ACTIVE,216.45,348.36,60.007,1399485603,"274151322000088","019011112586793",29.30,27.30,0,334.84,393.75,114.4,108.5,0.424,105772.3,105772.3,286,0,0,0,L,1151911521,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485638,591136.00
05/07/2014 14:00,0,4.092,ACTIVE,216.00,362.79,59.996,1399485603,"274151322000095","019011112586793",29.86,30.50,0,334.84,397.96,123.7,117.5,0.464,109711.5,109711.5,285,0,0,0,L,1151911521,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485640,591137.00
05/07/2014 14:00,0,2.527,ACTIVE,217.35,436.73,60.018,1399485603,"274151322000068","019011112586793",41.03,30.50,0,408.48,472.20,105.0,99.4,0.389,57420.3,57420.3,288,0,0,0,L,1151911521,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485642,591138.00
05/07/2014 14:00,0,3.898,ACTIVE,216.45,353.17,60.007,1399485603,"274151322000054","019011112586793",29.46,29.30,0,335.14,394.95,116.2,110.3,0.442,108385.7,108385.7,286,0,0,0,L,1151911521,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399485644,591139.00
05/07/2014 14:15,1,2.858,ACTIVE,215.0,324.32,60.03,1399486503,"040051121000097","019011112586793",27.81,15,0.350,316.02,365.34,79.1,75.1,0.373,280250.70000001,280273.40000006,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486506,591140.00
05/07/2014 14:15,1,2.846,ACTIVE,214.6,329.17,60.00,1399486503,"040051121000095","019011112586793",25.10,17,0.308,316.71,360.38,71.1,66.1,0.330,251366.50000007,251386.60000003,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486508,591141.00
05/07/2014 14:15,1,1.825,ACTIVE,215.7,325.49,60.03,1399486503,"033051125000132","019011112586793",36.94,17,0.294,317.90,359.37,67.1,63.4,0.324,233882.89999952,233902.09999952,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486510,591142.00
05/07/2014 14:15,1,1.826,ACTIVE,214.8,334.82,60.00,1399486503,"033051125000135","019011112586793",36.47,17,0.293,317.66,360.37,66.3,62.8,0.320,230147.99999993,230167.09999995,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486512,591143.00
05/07/2014 14:15,1,2.824,ACTIVE,214.7,347.14,60.00,1399486503,"040051121000116","019011112586793",27.60,15,0.340,316.13,363.56,77.5,72.9,0.367,271189.79999984,271212.09999979,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486515,591144.00
05/07/2014 14:15,1,2.842,ALERT,215.1,323.48,60.00,1399486503,"040051121000068","019011112586793",24.97,16,0.310,317.17,361.48,70.6,66.8,0.338,256493.20000006,256513.60000004,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399486517,591145.00
05/07/2014 14:15,1,2.064,ACTIVE,214.7,325.63,60.03,1399486503,"033051125000118","019011112586793",41.39,17,0.381,314.79,368.28,85.0,81.5,0.400,297643.69999993,297668.39999998,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486520,591146.00
05/07/2014 14:15,1,2.099,ACTIVE,215.3,349.57,60.03,1399486503,"033051125000150","019011112586793",40.96,16,0.382,314.58,369.27,85.5,82.1,0.402,300485.99999971,300511.09999967,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486522,591147.00
05/07/2014 14:15,1,2.800,ACTIVE,215.2,326.81,60.03,1399486503,"040051121000185","019011112586793",27.07,15,0.331,317.23,363.95,75.4,71.1,0.355,271226.50000013,271248.60000009,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486524,591148.00
05/07/2014 14:15,1,2.792,ACTIVE,215.2,346.34,60.03,1399486503,"040051121000195","019011112586793",27.06,17,0.331,317.27,363.76,75.2,71.1,0.357,273609.70000016,273631.80000018,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486526,591149.00
05/07/2014 14:15,0,2.936,ACTIVE,215.54,356.18,59.970,1399486503,"274151322000083","019011112586793",30.28,28.00,0,336.64,382.03,90.1,85.0,0.358,110182.1,110182.1,286,0,0,0,L,1151911521,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486528,591150.00
05/07/2014 14:15,0,3.109,ACTIVE,216.45,353.77,59.986,1399486503,"274151322000076","019011112586793",30.59,27.80,0,339.04,383.83,96.3,91.1,0.367,110979.5,110979.5,287,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486531,591151.00
05/07/2014 14:15,0,1.951,ACTIVE,215.77,435.53,59.975,1399486503,"274151322000094","019011112586793",40.47,29.00,0,407.27,471.30,79.8,75.1,0.305,59710.4,59710.4,288,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486532,591152.00
05/07/2014 14:15,0,2.973,ACTIVE,215.32,349.86,59.965,1399486503,"274151322000052","019011112586793",30.14,27.80,0,334.84,382.33,90.7,85.6,0.345,110129.2,110129.2,287,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486535,591153.00
05/07/2014 14:15,0,2.902,ACTIVE,215.32,355.58,59.965,1399486503,"274151322000085","019011112586793",30.02,27.50,0,338.14,381.42,88.2,83.2,0.331,109606.2,109606.2,285,0,0,0,L,1151911521,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486536,591154.00
05/07/2014 14:15,0,2.881,ACTIVE,215.77,353.77,59.981,1399486503,"274151322000087","019011112586793",28.98,44.80,0,337.84,380.22,84.6,79.7,0.318,106030.9,106030.9,286,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486538,591155.00
05/07/2014 14:15,0,2.891,ACTIVE,215.32,357.08,59.981,1399486503,"274151322000088","019011112586793",29.74,26.00,0,338.14,381.73,87.0,82.0,0.323,105797.7,105797.7,287,0,0,0,L,1151911521,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486540,591156.00
05/07/2014 14:15,0,3.064,ACTIVE,215.32,347.16,59.981,1399486503,"274151322000095","019011112586793",30.26,28.30,0,335.14,383.83,94.0,88.8,0.349,109738.9,109738.9,286,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486541,591157.00
05/07/2014 14:15,0,1.789,ACTIVE,216.45,464.38,59.986,1399486503,"274151322000068","019011112586793",42.40,29.30,0,407.87,483.02,77.8,73.2,0.575,57443.6,57443.6,289,0,0,0,L,1151911521,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486543,591158.00
05/07/2014 14:15,0,2.869,ACTIVE,215.32,355.28,59.981,1399486503,"274151322000054","019011112586793",30.36,27.00,0,336.64,382.63,88.2,83.3,0.331,108411.4,108411.4,287,0,0,0,L,1151911521,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399486545,591159.00
05/07/2014 14:30,1,2.980,ACTIVE,214.5,328.75,60.00,1399487402,"040051121000097","019011112586793",27.87,15,0.366,315.41,353.65,82.6,78.3,0.388,280273.40000006,280291.40000006,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487405,591160.00
05/07/2014 14:30,1,2.956,ACTIVE,214.1,321.94,60.00,1399487402,"040051121000095","019011112586793",25.28,15,0.325,297.73,448.32,74.4,69.3,0.350,251386.60000003,251401.90000004,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487407,591161.00
05/07/2014 14:30,1,2.042,ACTIVE,214.2,411.95,60.00,1399487402,"033051125000132","019011112586793",27.02,16,0.283,300.72,451.97,54.9,37.3,0.089,233902.09999952,233914.49999952,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487410,591162.00
05/07/2014 14:30,1,2.025,ACTIVE,214.0,352.04,60.00,1399487402,"033051125000135","019011112586793",27.15,16,0.329,300.66,453.21,54.7,41.2,0.433,230167.09999995,230179.69999991,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487412,591163.00
05/07/2014 14:30,1,2.993,ACTIVE,214.1,323.02,60.00,1399487402,"040051121000116","019011112586793",27.55,14,0.362,313.97,353.47,82.0,77.3,0.386,271212.09999979,271229.69999981,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487414,591164.00
05/07/2014 14:30,1,3.000,ACTIVE,214.6,340.46,60.00,1399487402,"040051121000068","019011112586793",25.11,15,0.331,301.80,449.72,74.9,70.9,0.356,256513.60000004,256529.10000004,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487417,591165.00
05/07/2014 14:30,1,2.201,ACTIVE,213.7,349.30,60.00,1399487402,"033051125000118","019011112586793",41.29,16,0.408,314.28,355.80,90.4,86.9,0.428,297668.39999998,297688.39999998,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487419,591166.00
05/07/2014 14:30,1,2.213,ACTIVE,214.1,336.81,60.03,1399487402,"033051125000150","019011112586793",41.42,15,0.409,313.80,355.53,91.2,87.3,0.429,300511.09999967,300531.09999967,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487421,591167.00
05/07/2014 14:30,1,2.976,ACTIVE,214.6,339.05,60.00,1399487402,"040051121000185","019011112586793",27.34,15,0.358,316.91,352.82,80.9,76.7,0.379,271248.60000009,271265.9000001,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487423,591168.00
05/07/2014 14:30,1,3.004,ACTIVE,214.5,338.38,60.00,1399487402,"040051121000195","019011112586793",27.11,16,0.360,316.46,352.36,81.0,77.0,0.383,273631.80000018,273649.30000016,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487425,591169.00
05/07/2014 14:30,0,3.174,ACTIVE,215.09,349.26,59.959,1399487402,"274151322000083","019011112586793",30.24,26.80,0,334.54,368.20,97.2,91.8,0.389,110203.1,110203.1,287,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487427,591170.00
05/07/2014 14:30,0,3.318,ACTIVE,215.77,360.99,59.959,1399487402,"274151322000076","019011112586793",30.89,26.00,0,336.34,370.60,103.8,98.3,0.398,111002.0,111002.0,288,0,0,0,L,1151911521,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487429,591171.00
05/07/2014 14:30,0,1.973,ACTIVE,215.32,447.55,59.949,1399487402,"274151322000094","019011112586793",42.32,26.50,0,403.37,476.41,83.4,78.6,0.309,59728.9,59728.9,289,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487430,591172.00
05/07/2014 14:30,0,3.158,ACTIVE,215.32,355.28,59.959,1399487402,"274151322000052","019011112586793",30.65,26.00,0,334.24,368.20,98.0,92.7,0.376,110150.4,110150.4,288,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487432,591173.00
05/07/2014 14:30,0,3.125,ACTIVE,215.32,358.58,59.922,1399487402,"274151322000085","019011112586793",30.38,26.00,0,335.44,369.10,96.1,90.9,0.358,109626.9,109626.9,286,0,0,0,L,1151911521,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487434,591174.00
05/07/2014 14:30,0,3.129,ACTIVE,215.32,358.28,59.944,1399487402,"274151322000087","019011112586793",29.40,43.80,0,334.54,369.10,93.2,88.0,0.358,106050.9,106050.9,287,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487436,591175.00
05/07/2014 14:30,0,3.129,ACTIVE,214.87,359.78,59.959,1399487402,"274151322000088","019011112586793",30.08,24.80,0,334.54,369.10,95.2,90.0,0.358,105818.2,105818.2,288,0,0,0,L,1151911521,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487437,591176.00
05/07/2014 14:30,0,3.320,ACTIVE,214.87,359.78,59.954,1399487402,"274151322000095","019011112586793",30.59,27.30,0,334.54,369.10,102.8,97.3,0.384,109761.1,109761.1,287,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487439,591177.00
05/07/2014 14:30,0,2.139,ACTIVE,215.77,435.53,59.949,1399487402,"274151322000068","019011112586793",40.81,27.00,0,415.99,484.22,87.6,82.6,0.323,57462.3,57462.3,290,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487441,591178.00
05/07/2014 14:30,0,3.133,ACTIVE,215.09,359.48,59.959,1399487402,"274151322000054","019011112586793",30.51,26.30,0,334.54,367.90,96.8,91.5,0.367,108432.3,108432.3,288,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399487443,591179.00
05/07/2014 14:45,1,2.495,ACTIVE,215.1,323.19,60.03,1399488304,"040051121000097","019011112586793",27.79,15,0.302,315.39,355.86,69.0,64.9,0.330,280291.40000006,280311.20000001,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488306,591180.00
05/07/2014 14:45,1,2.618,ACTIVE,214.9,410.46,60.03,1399488304,"040051121000095","019011112586793",23.33,15,0.305,298.91,447.21,60.8,40.7,0.290,251401.90000004,251419.50000006,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488309,591181.00
05/07/2014 14:45,1,1.700,ACTIVE,216.1,394.81,60.03,1399488304,"033051125000132","019011112586793",31.55,16,0.304,301.17,449.19,53.3,60.3,0.116,233914.49999952,233927.49999952,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488311,591182.00
05/07/2014 14:45,1,1.669,ACTIVE,215.6,330.15,60.03,1399488304,"033051125000135","019011112586793",32.95,16,0.318,300.22,451.06,54.7,43.3,0.370,230179.69999991,230192.79999993,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488313,591183.00
05/07/2014 14:45,1,2.486,ACTIVE,214.9,341.79,60.03,1399488304,"040051121000116","019011112586793",27.43,14,0.294,315.56,354.46,67.8,63.1,0.324,271229.69999981,271249.19999981,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488315,591184.00
05/07/2014 14:45,1,2.663,ACTIVE,215.1,424.02,60.03,1399488304,"040051121000068","019011112586793",20.26,15,0.270,303.96,449.90,53.7,37.9,0.112,256529.10000004,256546.80000003,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488318,591185.00
05/07/2014 14:45,1,1.815,ACTIVE,215.0,332.39,60.03,1399488304,"033051125000118","019011112586793",41.19,16,0.331,314.50,359.26,74.4,70.8,0.357,297688.39999998,297710.09999997,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488320,591186.00
05/07/2014 14:45,1,1.826,ACTIVE,216.2,326.20,60.03,1399488304,"033051125000150","019011112586793",41.29,15,0.332,313.78,359.01,75.0,71.6,0.357,300531.09999967,300552.99999971,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488322,591187.00
