ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2014 14:45,1,2.449,ACTIVE,215.8,340.14,60.03,1399488304,"040051121000185","019011112586793",27.05,15,0.288,316.78,355.84,65.9,62.0,0.315,271265.9000001,271285.10000009,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488324,591188.00
05/07/2014 14:45,1,2.447,ACTIVE,215.8,341.82,60.03,1399488304,"040051121000195","019011112586793",26.95,15,0.289,316.33,354.60,65.6,62.1,0.316,273649.30000016,273668.50000016,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488327,591189.00
05/07/2014 14:45,0,2.580,ACTIVE,215.54,350.47,59.965,1399488304,"274151322000083","019011112586793",30.40,26.00,0,334.54,370.90,79.4,74.7,0.318,110226.1,110226.1,288,0,0,0,L,1151911521,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488328,591190.00
05/07/2014 14:45,0,2.736,ACTIVE,216.00,347.16,59.975,1399488304,"274151322000076","019011112586793",30.59,25.00,0,335.44,373.31,84.8,79.9,0.323,111026.6,111026.6,289,0,0,0,L,1151911521,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488331,591191.00
05/07/2014 14:45,0,1.701,ACTIVE,215.77,432.52,59.981,1399488304,"274151322000094","019011112586793",40.41,25.80,0,406.67,479.71,70.6,66.2,0.486,59749.2,59749.2,290,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488332,591192.00
05/07/2014 14:45,0,2.613,ACTIVE,215.32,350.17,59.975,1399488304,"274151322000052","019011112586793",30.30,25.00,0,333.93,371.51,80.1,75.4,0.305,110173.6,110173.6,289,0,0,0,L,1151911521,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488334,591193.00
05/07/2014 14:45,0,2.559,ACTIVE,215.32,347.76,59.981,1399488304,"274151322000085","019011112586793",30.16,25.80,0,335.14,370.60,78.2,73.6,0.292,109649.6,109649.6,287,0,0,0,L,1151911521,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488336,591194.00
05/07/2014 14:45,0,2.520,ACTIVE,215.54,355.88,59.965,1399488304,"274151322000087","019011112586793",29.60,43.20,0,330.93,385.33,75.5,70.9,0.508,106072.8,106072.8,288,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488337,591195.00
05/07/2014 14:45,0,2.562,ACTIVE,215.54,370.30,59.986,1399488304,"274151322000088","019011112586793",29.76,23.50,0,330.93,381.42,77.1,72.5,0.521,105840.6,105840.6,289,0,0,0,L,1151911521,0,124.27,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488340,591196.00
05/07/2014 14:45,0,2.705,ACTIVE,215.32,356.18,59.981,1399488304,"274151322000095","019011112586793",30.51,26.80,0,333.63,372.11,83.5,78.7,0.309,109785.3,109785.3,288,0,0,0,L,1151911521,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488341,591197.00
05/07/2014 14:45,0,1.766,ACTIVE,216.22,430.12,59.975,1399488304,"274151322000068","019011112586793",39.72,26.00,0,412.38,482.72,70.7,66.3,0.477,57482.7,57482.7,291,0,0,0,L,1151911521,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488343,591198.00
05/07/2014 14:45,0,2.566,ACTIVE,215.09,344.76,59.975,1399488304,"274151322000054","019011112586793",30.24,25.50,0,333.93,371.51,78.6,73.9,0.296,108455.0,108455.0,289,0,0,0,L,1151911521,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399488345,591199.00
05/07/2014 15:00,1,5.286,ACTIVE,218.5,361.27,60.03,1399489203,"040051121000097","019011112586793",27.80,15,0.648,316.30,384.00,146.2,140.9,0.650,280311.20000001,280334.30000003,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489206,591200.00
05/07/2014 15:00,1,5.196,ACTIVE,218.4,350.27,60.03,1399489203,"040051121000095","019011112586793",24.96,16,0.572,296.19,448.70,129.0,124.3,0.577,251419.50000006,251440.00000006,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489209,591201.00
05/07/2014 15:00,1,3.315,ACTIVE,218.4,365.02,60.03,1399489203,"033051125000132","019011112586793",36.72,16,0.534,304.37,450.56,121.1,116.4,0.546,233927.49999952,233945.99999952,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489211,591202.00
05/07/2014 15:00,1,3.224,ACTIVE,218.7,328.90,60.03,1399489203,"033051125000135","019011112586793",36.63,16,0.521,302.72,451.33,117.5,113.6,0.532,230192.79999993,230211.29999993,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489213,591203.00
05/07/2014 15:00,1,4.804,ALERT,217.9,336.06,60.03,1399489203,"040051121000116","019011112586793",27.56,14,0.585,317.02,381.51,131.7,126.7,0.594,271249.19999981,271271.99999982,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399489216,591204.00
05/07/2014 15:00,1,4.568,ACTIVE,218.1,326.82,60.03,1399489203,"040051121000068","019011112586793",24.89,15,0.500,304.32,449.31,113.1,108.5,0.514,256546.80000003,256567.10000004,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489218,591205.00
05/07/2014 15:00,1,3.196,ACTIVE,217.6,329.87,60.03,1399489203,"033051125000118","019011112586793",41.27,16,0.586,315.67,387.91,131.3,126.3,0.593,297710.09999997,297735.79999996,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489221,591206.00
05/07/2014 15:00,1,3.181,ACTIVE,218.2,347.92,60.03,1399489203,"033051125000150","019011112586793",41.34,16,0.586,316.73,388.63,130.8,127.0,0.592,300552.99999971,300578.79999966,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489223,591207.00
05/07/2014 15:00,1,4.307,ACTIVE,218.3,330.93,60.03,1399489203,"040051121000185","019011112586793",27.22,15,0.515,320.02,383.04,116.6,111.8,0.528,271285.10000009,271308.00000013,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489225,591208.00
05/07/2014 15:00,1,4.213,ACTIVE,217.7,328.37,60.03,1399489203,"040051121000195","019011112586793",27.25,16,0.507,319.61,382.44,114.2,109.5,0.520,273668.50000016,273691.40000016,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489227,591209.00
05/07/2014 15:00,0,4.379,ACTIVE,217.13,365.19,59.991,1399489203,"274151322000083","019011112586793",30.08,27.00,0,336.04,395.25,133.3,126.8,0.530,110253.3,110253.3,289,0,0,0,L,1151911521,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489229,591210.00
05/07/2014 15:00,0,4.570,ACTIVE,217.80,361.59,60.007,1399489203,"274151322000076","019011112586793",30.51,26.80,0,337.54,397.96,141.3,134.4,0.544,111055.6,111055.6,290,0,0,0,L,1151911521,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489231,591211.00
05/07/2014 15:00,0,2.766,ACTIVE,217.13,453.26,59.981,1399489203,"274151322000094","019011112586793",41.55,27.80,0,408.48,478.51,116.3,110.4,0.442,59773.3,59773.3,291,0,0,0,L,1151911521,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489232,591212.00
05/07/2014 15:00,0,4.334,ACTIVE,216.90,348.36,59.975,1399489203,"274151322000052","019011112586793",30.10,25.80,0,336.94,394.65,132.1,125.6,0.499,110201.0,110201.0,290,0,0,0,L,1151911521,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489234,591213.00
05/07/2014 15:00,0,4.266,ACTIVE,217.35,349.86,59.986,1399489203,"274151322000085","019011112586793",30.22,26.30,0,337.54,393.75,130.6,124.1,0.491,109676.4,109676.4,288,0,0,0,L,1151911521,0,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489236,591214.00
05/07/2014 15:00,0,4.318,ACTIVE,217.35,363.99,59.986,1399489203,"274151322000087","019011112586793",29.06,44.00,0,336.64,392.85,127.0,120.7,0.482,106098.8,106098.8,289,0,0,0,L,1151911521,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489237,591215.00
05/07/2014 15:00,0,4.314,ACTIVE,216.90,363.99,59.991,1399489203,"274151322000088","019011112586793",29.88,24.30,0,336.64,393.15,130.4,124.0,0.477,105867.2,105867.2,290,0,0,0,L,1151911521,0,125.40,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489239,591216.00
05/07/2014 15:00,0,4.594,ACTIVE,217.13,349.26,59.986,1399489203,"274151322000095","019011112586793",30.42,27.50,0,336.34,397.35,141.4,134.6,0.526,109814.2,109814.2,289,0,0,0,L,1151911521,0,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489241,591217.00
05/07/2014 15:00,0,2.838,ACTIVE,218.26,446.05,59.986,1399489203,"274151322000068","019011112586793",41.73,28.30,0,408.48,480.61,119.7,113.6,0.451,57507.1,57507.1,292,0,0,0,L,1151911521,0,125.40,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489243,591218.00
05/07/2014 15:00,0,4.367,ACTIVE,217.35,350.77,59.975,1399489203,"274151322000054","019011112586793",30.04,25.50,0,336.64,394.65,132.8,126.3,0.491,108482.0,108482.0,290,0,0,0,L,1151911521,0,124.94,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399489244,591219.00
05/07/2014 15:15,1,5.398,ACTIVE,219.1,342.18,60.00,1399490103,"040051121000097","019011112586793",27.61,17,0.654,318.51,384.69,148.3,142.6,0.654,280334.30000003,280369.20000001,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490105,591220.00
05/07/2014 15:15,1,5.363,ACTIVE,218.4,365.64,60.00,1399490103,"040051121000095","019011112586793",24.60,18,0.580,319.84,379.68,131.3,126.2,0.583,251440.00000006,251470.90000004,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490108,591221.00
05/07/2014 15:15,1,3.427,ACTIVE,218.8,328.29,60.00,1399490103,"033051125000132","019011112586793",36.31,17,0.546,320.87,376.72,123.8,119.2,0.553,233945.99999952,233975.49999952,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490110,591222.00
05/07/2014 15:15,1,3.371,ACTIVE,218.9,364.23,60.00,1399490103,"033051125000135","019011112586793",36.19,18,0.537,320.68,377.39,121.4,117.3,0.545,230211.29999993,230240.49999992,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490113,591223.00
05/07/2014 15:15,1,5.203,ACTIVE,218.4,326.06,60.00,1399490103,"040051121000116","019011112586793",27.36,15,0.628,318.64,382.72,141.6,136.4,0.628,271271.99999982,271306.3999998,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490115,591224.00
05/07/2014 15:15,1,5.253,ACTIVE,218.6,328.46,60.00,1399490103,"040051121000068","019011112586793",24.67,17,0.569,320.43,379.20,128.9,123.9,0.576,256567.10000004,256598.40000005,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490117,591225.00
05/07/2014 15:15,1,3.824,ACTIVE,218.2,351.72,60.00,1399490103,"033051125000118","019011112586793",41.03,18,0.698,316.62,389.60,156.1,151.2,0.696,297735.79999996,297773.99999995,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490120,591226.00
05/07/2014 15:15,1,3.793,ACTIVE,218.5,328.21,60.00,1399490103,"033051125000150","019011112586793",41.32,17,0.694,316.82,391.06,155.9,150.8,0.689,300578.79999966,300617.29999966,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490122,591227.00
05/07/2014 15:15,1,5.163,ACTIVE,219.2,343.43,60.00,1399490103,"040051121000185","019011112586793",27.12,17,0.616,318.44,384.96,139.3,134.4,0.618,271308.00000013,271342.30000014,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490124,591228.00
05/07/2014 15:15,1,5.176,ACTIVE,218.6,363.59,60.00,1399490103,"040051121000195","019011112586793",26.84,18,0.612,319.25,384.25,138.2,133.2,0.616,273691.40000016,273725.80000016,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490126,591229.00
05/07/2014 15:15,0,5.318,ACTIVE,218.48,373.31,59.959,1399490103,"274151322000083","019011112586793",29.88,30.00,0,336.64,396.15,160.8,153.3,0.636,110293.6,110293.6,290,0,0,0,L,1151911521,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490128,591230.00
05/07/2014 15:15,0,5.482,ACTIVE,219.39,374.81,59.959,1399490103,"274151322000076","019011112586793",30.26,29.30,0,337.24,397.66,167.9,160.1,0.641,111098.3,111098.3,291,0,0,0,L,1151911521,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490130,591231.00
05/07/2014 15:15,0,3.395,ACTIVE,218.71,443.64,59.965,1399490103,"274151322000094","019011112586793",40.73,29.80,0,407.27,470.99,139.5,132.7,0.517,59809.2,59809.2,292,0,0,0,L,1151911521,0,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490131,591232.00
05/07/2014 15:15,0,5.207,ACTIVE,218.48,367.30,59.954,1399490103,"274151322000052","019011112586793",29.86,29.00,0,336.94,395.55,157.4,150.0,0.605,110241.3,110241.3,291,0,0,0,L,1151911521,0,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490133,591233.00
05/07/2014 15:15,0,5.135,ACTIVE,218.71,368.20,59.954,1399490103,"274151322000085","019011112586793",29.52,29.30,0,337.24,394.95,153.7,146.4,0.570,109715.9,109715.9,289,0,0,0,L,1151911521,0,125.85,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490135,591234.00
05/07/2014 15:15,0,5.121,ACTIVE,218.48,363.69,59.959,1399490103,"274151322000087","019011112586793",28.45,46.60,0,337.24,393.45,147.4,140.3,0.548,106136.8,106136.8,290,0,0,0,L,1151911521,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490137,591235.00
05/07/2014 15:15,0,5.039,ACTIVE,218.48,357.68,59.959,1399490103,"274151322000088","019011112586793",29.82,26.80,0,336.94,394.35,152.1,144.8,0.579,105906.3,105906.3,291,0,0,0,L,1151911521,0,125.62,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490138,591236.00
05/07/2014 15:15,0,5.434,ACTIVE,218.26,351.97,59.981,1399490103,"274151322000095","019011112586793",30.10,30.50,0,336.34,398.86,165.7,158.0,0.614,109856.7,109856.7,290,0,0,0,L,1151911521,0,125.62,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490140,591237.00
05/07/2014 15:15,0,3.410,ACTIVE,219.61,445.15,59.970,1399490103,"274151322000068","019011112586793",41.07,30.30,0,410.88,474.60,141.8,135.0,0.526,57543.5,57543.5,293,0,0,0,L,1151911521,0,125.62,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490142,591238.00
05/07/2014 15:15,0,5.102,ACTIVE,218.48,373.61,59.959,1399490103,"274151322000054","019011112586793",29.94,29.00,0,337.24,395.85,154.4,147.1,0.579,108521.6,108521.6,291,0,0,0,L,1151911521,0,125.62,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399490143,591239.00
05/07/2014 15:30,1,4.505,ACTIVE,217.8,327.37,60.03,1399491003,"040051121000097","019011112586793",27.65,16,0.548,307.97,381.20,123.9,118.7,0.555,280369.20000001,280401.30000003,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491005,591240.00
05/07/2014 15:30,1,4.449,ACTIVE,217.8,342.28,60.03,1399491003,"040051121000095","019011112586793",24.91,17,0.485,306.53,374.42,110.3,105.3,0.499,251470.90000004,251499.40000004,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491008,591241.00
05/07/2014 15:30,1,2.862,ACTIVE,218.0,356.86,60.00,1399491003,"033051125000132","019011112586793",36.65,17,0.461,309.63,373.50,104.4,99.9,0.478,233975.49999952,234002.59999952,325,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491010,591242.00
05/07/2014 15:30,1,2.823,ACTIVE,218.1,335.02,60.03,1399491003,"033051125000135","019011112586793",36.48,17,0.455,307.70,373.37,102.5,98.9,0.466,230240.49999992,230267.3999999,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491012,591243.00
05/07/2014 15:30,1,4.391,ACTIVE,217.3,323.68,60.03,1399491003,"040051121000116","019011112586793",27.31,15,0.529,306.66,379.73,119.3,114.2,0.542,271306.3999998,271337.79999984,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491014,591244.00
05/07/2014 15:30,1,4.372,ACTIVE,218.0,359.18,60.00,1399491003,"040051121000068","019011112586793",24.79,17,0.474,308.73,376.27,107.8,103.2,0.492,256598.40000005,256627.10000004,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491017,591245.00
05/07/2014 15:30,1,3.161,ACTIVE,217.9,338.86,60.00,1399491003,"033051125000118","019011112586793",41.28,17,0.581,306.04,384.90,129.8,125.7,0.584,297773.99999995,297809.09999997,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491019,591246.00
05/07/2014 15:30,1,3.164,ACTIVE,218.4,322.26,60.03,1399491003,"033051125000150","019011112586793",41.53,17,0.583,304.84,387.82,130.7,127.0,0.590,300617.29999966,300652.59999967,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491022,591247.00
05/07/2014 15:30,1,4.329,ACTIVE,218.4,328.07,60.03,1399491003,"040051121000185","019011112586793",27.26,16,0.518,306.28,379.98,117.4,112.4,0.531,271342.30000014,271373.9000001,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491024,591248.00
05/07/2014 15:30,1,4.368,ACTIVE,217.6,333.05,60.03,1399491003,"040051121000195","019011112586793",27.01,17,0.521,306.78,380.90,117.4,112.8,0.529,273725.80000016,273757.20000016,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491026,591249.00
05/07/2014 15:30,0,4.584,ACTIVE,218.26,352.57,59.970,1399491003,"274151322000083","019011112586793",30.16,30.00,0,323.72,395.25,139.9,133.2,0.566,110330.5,110330.5,291,0,0,0,L,1151911521,0,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491028,591250.00
05/07/2014 15:30,0,4.797,ACTIVE,218.48,359.78,59.970,1399491003,"274151322000076","019011112586793",30.45,29.50,0,324.92,399.16,148.1,141.0,0.566,111137.3,111137.3,292,0,0,0,L,1151911521,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491029,591251.00
05/07/2014 15:30,0,3.008,ACTIVE,218.26,434.02,59.975,1399491003,"274151322000094","019011112586793",40.85,29.50,0,411.48,470.99,124.6,118.4,0.468,59842.0,59842.0,293,0,0,0,L,1151911521,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491031,591252.00
05/07/2014 15:30,0,4.578,ACTIVE,218.26,356.78,59.981,1399491003,"274151322000052","019011112586793",30.16,28.30,0,322.51,396.15,139.8,133.0,0.530,110278.2,110278.2,292,0,0,0,L,1151911521,0,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491033,591253.00
05/07/2014 15:30,0,4.545,ACTIVE,218.71,351.97,59.975,1399491003,"274151322000085","019011112586793",29.80,28.80,0,324.32,395.85,137.2,130.5,0.513,109751.9,109751.9,290,0,0,0,L,1151911521,0,125.85,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491035,591254.00
05/07/2014 15:30,0,4.525,ACTIVE,218.71,359.18,59.981,1399491003,"274151322000087","019011112586793",28.92,47.30,0,324.32,393.15,132.5,126.0,0.504,106171.4,106171.4,291,0,0,0,L,1151911521,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491036,591255.00
05/07/2014 15:30,0,4.514,ACTIVE,218.26,364.89,59.981,1399491003,"274151322000088","019011112586793",29.84,26.50,0,323.72,394.65,136.4,129.7,0.499,105941.9,105941.9,292,0,0,0,L,1151911521,0,125.85,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491038,591256.00
05/07/2014 15:30,0,4.881,ACTIVE,218.48,368.20,59.981,1399491003,"274151322000095","019011112586793",30.18,30.80,0,323.72,398.56,149.1,142.0,0.548,109895.6,109895.6,291,0,0,0,L,1151911521,0,125.40,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491040,591257.00
05/07/2014 15:30,0,2.990,ACTIVE,219.16,449.95,59.981,1399491003,"274151322000068","019011112586793",41.57,30.30,0,409.98,481.21,125.8,119.5,0.468,57576.5,57576.5,294,0,0,0,L,1151911521,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491042,591258.00
05/07/2014 15:30,0,4.613,ACTIVE,218.03,357.68,59.981,1399491003,"274151322000054","019011112586793",29.86,28.80,0,324.62,395.85,139.5,132.7,0.521,108557.8,108557.8,292,0,0,0,L,1151911521,0,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491044,591259.00
05/07/2014 15:45,1,3.743,ACTIVE,217.6,345.45,60.00,1399491903,"040051121000097","019011112586793",27.91,16,0.458,318.40,372.34,103.9,99.3,0.474,280401.30000003,280429.20000001,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491906,591260.00
05/07/2014 15:45,1,3.778,ACTIVE,217.1,329.42,60.00,1399491903,"040051121000095","019011112586793",24.80,17,0.409,319.37,367.00,93.2,88.5,0.424,251499.40000004,251524.20000005,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491908,591261.00
05/07/2014 15:45,1,2.437,ACTIVE,217.6,345.76,60.00,1399491903,"033051125000132","019011112586793",36.36,17,0.388,321.09,364.99,88.1,84.5,0.409,234002.59999952,234026.29999952,327,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491910,591262.00
05/07/2014 15:45,1,2.379,ACTIVE,217.6,327.94,60.00,1399491903,"033051125000135","019011112586793",36.80,17,0.385,319.92,365.57,87.1,83.7,0.404,230267.3999999,230290.8999999,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491913,591263.00
05/07/2014 15:45,1,3.728,ACTIVE,216.9,350.89,60.03,1399491903,"040051121000116","019011112586793",27.58,15,0.450,318.75,369.61,102.3,97.4,0.469,271337.79999984,271365.19999982,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491915,591264.00
05/07/2014 15:45,1,3.732,ACTIVE,217.7,332.45,60.00,1399491903,"040051121000068","019011112586793",25.06,17,0.410,320.30,367.71,93.0,88.8,0.429,256627.10000004,256652.00000002,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491917,591265.00
05/07/2014 15:45,1,2.717,ACTIVE,217.2,359.03,60.00,1399491903,"033051125000118","019011112586793",41.34,17,0.499,316.73,375.33,111.8,107.8,0.511,297809.09999997,297839.49999995,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491919,591266.00
05/07/2014 15:45,1,2.734,ACTIVE,216.9,347.63,60.00,1399491903,"033051125000150","019011112586793",41.14,17,0.498,316.78,375.62,111.9,107.5,0.510,300652.59999967,300683.39999968,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491922,591267.00
05/07/2014 15:45,1,3.661,ALERT,217.4,342.11,60.03,1399491903,"040051121000185","019011112586793",27.25,16,0.437,320.55,370.44,99.3,94.9,0.454,271373.9000001,271401.10000009,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399491924,591268.00
05/07/2014 15:45,1,3.616,ACTIVE,217.3,326.11,60.03,1399491903,"040051121000195","019011112586793",27.12,17,0.431,318.62,370.30,97.6,93.2,0.450,273757.20000016,273784.40000016,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491927,591269.00
05/07/2014 15:45,0,3.834,ACTIVE,217.35,356.18,59.954,1399491903,"274151322000083","019011112586793",29.92,29.30,0,337.54,385.93,116.1,110.1,0.473,110362.8,110362.8,292,0,0,0,L,1151911521,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491928,591270.00
05/07/2014 15:45,0,3.943,ACTIVE,218.48,351.67,59.954,1399491903,"274151322000076","019011112586793",30.67,28.50,0,338.74,391.04,122.4,116.2,0.468,111171.6,111171.6,293,0,0,0,L,1151911521,0,124.72,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491930,591271.00
05/07/2014 15:45,0,2.445,ACTIVE,217.80,434.63,59.959,1399491903,"274151322000094","019011112586793",40.91,29.80,0,411.18,468.89,101.2,95.7,0.389,59870.6,59870.6,294,0,0,0,L,1151911521,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491932,591272.00
05/07/2014 15:45,0,3.725,ACTIVE,217.80,367.00,59.959,1399491903,"274151322000052","019011112586793",30.26,28.00,0,338.44,387.44,114.1,108.2,0.433,110310.5,110310.5,293,0,0,0,L,1151911521,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491934,591273.00
05/07/2014 15:45,0,3.682,ACTIVE,217.80,364.89,59.944,1399491903,"274151322000085","019011112586793",29.84,28.80,0,338.74,385.93,111.2,105.4,0.411,109783.5,109783.5,291,0,0,0,L,1151911521,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491936,591274.00
05/07/2014 15:45,0,3.660,ACTIVE,217.80,351.07,59.970,1399491903,"274151322000087","019011112586793",28.86,47.30,0,338.44,383.83,107.0,101.3,0.402,106201.9,106201.9,292,0,0,0,L,1151911521,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491938,591275.00
05/07/2014 15:45,0,3.611,ACTIVE,217.13,358.58,59.959,1399491903,"274151322000088","019011112586793",29.86,26.30,0,337.84,386.53,109.1,103.4,0.407,105973.1,105973.1,293,0,0,0,L,1151911521,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491939,591276.00
05/07/2014 15:45,0,3.836,ACTIVE,217.58,366.40,59.954,1399491903,"274151322000095","019011112586793",30.45,30.00,0,338.44,387.44,118.4,112.4,0.438,109929.7,109929.7,292,0,0,0,L,1151911521,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491941,591277.00
05/07/2014 15:45,0,2.406,ACTIVE,218.48,433.42,59.965,1399491903,"274151322000068","019011112586793",40.83,29.50,0,412.08,470.09,98.7,93.3,0.362,57605.3,57605.3,295,0,0,0,L,1151911521,0,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491943,591278.00
05/07/2014 15:45,0,3.635,ACTIVE,217.58,354.37,59.954,1399491903,"274151322000054","019011112586793",29.84,28.30,0,338.14,385.93,109.8,104.1,0.415,108589.3,108589.3,293,0,0,0,L,1151911521,0,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399491945,591279.00
05/07/2014 16:00,1,2.091,ACTIVE,216.3,412.48,60.00,1399492803,"040051121000097","019011112586793",27.56,15,0.299,302.22,451.17,57.3,43.1,0.166,280429.20000001,280446.10000005,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492805,591280.00
05/07/2014 16:00,1,2.130,ACTIVE,215.2,343.42,60.03,1399492803,"040051121000095","019011112586793",24.45,16,0.299,301.82,447.72,51.8,39.6,0.373,251524.20000005,251539.00000006,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492808,591281.00
05/07/2014 16:00,1,1.344,ACTIVE,215.7,433.43,60.03,1399492803,"033051125000132","019011112586793",36.50,16,0.301,306.12,451.01,48.8,38.4,0.102,234026.29999952,234039.89999952,329,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492810,591282.00
05/07/2014 16:00,1,1.322,ACTIVE,215.5,394.66,60.03,1399492803,"033051125000135","019011112586793",36.56,16,0.310,304.63,452.79,48.1,51.3,0.190,230290.8999999,230304.69999991,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492812,591283.00
05/07/2014 16:00,1,2.081,ACTIVE,215.2,390.53,60.00,1399492803,"040051121000116","019011112586793",27.29,14,0.329,301.23,450.93,56.5,47.0,0.135,271365.19999982,271381.69999982,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492815,591284.00
05/07/2014 16:00,1,2.080,ACTIVE,215.9,342.85,60.03,1399492803,"040051121000068","019011112586793",24.72,16,0.343,306.10,450.00,51.1,47.6,0.254,256652.00000002,256666.90000006,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492817,591285.00
05/07/2014 16:00,1,1.587,ACTIVE,215.9,327.03,60.03,1399492803,"033051125000118","019011112586793",34.02,16,0.320,303.64,452.36,53.7,58.2,0.352,297839.49999995,297857.79999996,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492819,591286.00
05/07/2014 16:00,1,1.605,ACTIVE,216.4,364.15,60.00,1399492803,"033051125000150","019011112586793",33.49,15,0.320,303.64,453.20,53.5,63.6,0.189,300683.39999968,300701.69999969,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492821,591287.00
05/07/2014 16:00,1,2.037,ACTIVE,216.3,326.23,60.03,1399492803,"040051121000185","019011112586793",26.85,15,0.320,303.41,451.05,54.4,61.5,0.320,271401.10000009,271417.10000009,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492823,591288.00
05/07/2014 16:00,1,2.013,ACTIVE,215.3,347.86,60.03,1399492803,"040051121000195","019011112586793",26.94,16,0.337,305.33,450.57,53.9,61.7,0.240,273784.40000016,273800.20000016,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492826,591289.00
05/07/2014 16:00,0,2.176,ACTIVE,216.45,366.40,59.970,1399492803,"274151322000083","019011112586793",29.96,24.00,0,333.33,385.33,66.0,61.7,0.464,110382.2,110382.2,293,0,0,0,L,1151911521,0,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492827,591290.00
05/07/2014 16:00,0,2.287,ACTIVE,216.90,354.97,59.975,1399492803,"274151322000076","019011112586793",30.45,24.80,0,336.64,383.83,70.5,66.1,0.486,111192.3,111192.3,294,0,0,0,L,1151911521,0,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492829,591291.00
05/07/2014 16:00,0,1.439,ACTIVE,216.67,426.81,59.965,1399492803,"274151322000094","019011112586793",40.04,24.50,0,403.37,471.30,58.1,54.2,0.389,59887.6,59887.6,295,0,0,0,L,1151911521,0,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492831,591292.00
05/07/2014 16:00,0,2.180,ACTIVE,216.22,369.40,59.975,1399492803,"274151322000052","019011112586793",30.20,23.30,0,334.54,385.63,66.6,62.4,0.446,110330.0,110330.0,294,0,0,0,L,1151911521,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492832,591293.00
05/07/2014 16:00,0,2.123,ACTIVE,216.45,366.70,59.970,1399492803,"274151322000085","019011112586793",30.06,24.00,0,337.24,384.43,64.7,60.5,0.433,109802.5,109802.5,292,0,0,0,L,1151911521,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492834,591294.00
05/07/2014 16:00,0,2.115,ACTIVE,217.13,354.97,59.949,1399492803,"274151322000087","019011112586793",29.26,42.50,0,334.54,383.83,62.7,58.6,0.429,106220.2,106220.2,293,0,0,0,L,1151911521,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492836,591295.00
05/07/2014 16:00,0,2.100,ACTIVE,216.22,359.18,59.970,1399492803,"274151322000088","019011112586793",30.04,22.30,0,337.24,384.43,63.8,59.7,0.429,105991.8,105991.8,294,0,0,0,L,1151911521,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492838,591296.00
05/07/2014 16:00,0,2.262,ACTIVE,216.45,353.77,59.949,1399492803,"274151322000095","019011112586793",30.12,25.80,0,333.03,384.73,69.0,64.6,0.446,109950.1,109950.1,293,0,0,0,L,1151911521,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492840,591297.00
05/07/2014 16:00,0,1.420,ACTIVE,216.90,443.94,59.970,1399492803,"274151322000068","019011112586793",40.89,24.80,0,403.97,472.50,59.0,55.1,0.389,57622.5,57622.5,296,0,0,0,L,1151911521,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492842,591298.00
05/07/2014 16:00,0,2.123,ACTIVE,216.45,354.37,59.975,1399492803,"274151322000054","019011112586793",30.14,23.30,0,333.33,385.63,64.8,60.6,0.429,108608.3,108608.3,294,0,0,0,L,1151911521,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492843,591299.00
05/07/2014 16:00,1,2.005,ACTIVE,215.3,432.18,60.03,1399492803,"040051121000097","019011112586793",27.87,15,0.292,302.29,445.38,55.6,41.1,0.086,280446.10000005,280447.10000005,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492806,591300.00
05/07/2014 16:00,1,2.034,ACTIVE,215.3,375.43,60.03,1399492803,"040051121000095","019011112586793",24.91,16,0.311,306.82,443.13,50.4,39.9,0.272,251539.00000006,251540.00000006,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492808,591301.00
05/07/2014 16:00,1,1.308,ACTIVE,215.6,433.08,60.03,1399492803,"033051125000132","019011112586793",36.37,16,0.278,324.82,442.39,47.3,38.4,0.098,234039.89999952,234040.89999952,331,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492810,591302.00
05/07/2014 16:00,1,1.288,ACTIVE,216.0,375.94,60.03,1399492803,"033051125000135","019011112586793",36.45,16,0.311,324.08,440.55,46.7,48.0,0.253,230304.69999991,230305.69999991,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492813,591303.00
05/07/2014 16:00,1,2.029,ACTIVE,215.4,334.68,60.07,1399492803,"040051121000116","019011112586793",27.21,14,0.311,299.81,447.38,54.9,60.0,0.341,271381.69999982,271382.5999998,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492815,591304.00
05/07/2014 16:00,1,2.015,ACTIVE,215.1,367.08,60.07,1399492803,"040051121000068","019011112586793",24.85,16,0.310,309.67,446.15,49.8,40.1,0.362,256666.90000006,256667.80000004,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492817,591305.00
05/07/2014 16:00,1,1.544,ACTIVE,215.2,426.58,60.07,1399492803,"033051125000118","019011112586793",34.71,16,0.332,302.02,449.00,53.3,55.4,0.122,297857.79999996,297858.89999998,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492819,591306.00
05/07/2014 16:00,1,1.562,ACTIVE,215.7,429.49,60.07,1399492803,"033051125000150","019011112586793",34.49,15,0.260,302.51,449.72,53.6,46.4,0.080,300701.69999969,300702.79999965,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492821,591307.00
05/07/2014 16:00,1,1.988,ACTIVE,215.8,400.56,60.07,1399492803,"040051121000185","019011112586793",26.83,15,0.335,305.06,448.21,53.0,49.9,0.105,271417.10000009,271418.20000011,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492824,591308.00
05/07/2014 16:00,1,1.964,ACTIVE,215.2,408.66,60.07,1399492803,"040051121000195","019011112586793",26.96,16,0.295,304.35,447.66,52.7,54.4,0.091,273800.20000016,273801.30000016,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492826,591309.00
05/07/2014 16:00,0,2.119,ACTIVE,216.67,355.88,60.007,1399492803,"274151322000083","019011112586793",30.08,23.50,0,338.14,379.02,64.6,60.4,0.446,110383.5,110383.5,294,0,0,0,L,1151911521,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492828,591310.00
05/07/2014 16:00,0,2.246,ACTIVE,217.13,362.19,60.023,1399492803,"274151322000076","019011112586793",30.34,24.00,0,340.55,382.03,69.0,64.7,0.473,111193.6,111193.6,295,0,0,0,L,1151911521,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492829,591311.00
05/07/2014 16:00,0,1.377,ACTIVE,216.90,433.42,60.002,1399492803,"274151322000094","019011112586793",40.69,24.30,0,411.18,456.57,56.9,53.0,0.384,59888.7,59888.7,296,0,0,0,L,1151911521,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492831,591312.00
05/07/2014 16:00,0,2.145,ACTIVE,217.13,357.38,60.002,1399492803,"274151322000052","019011112586793",30.06,22.80,0,337.84,379.62,65.3,61.1,0.438,110331.3,110331.3,295,0,0,0,L,1151911521,0,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492833,591313.00
05/07/2014 16:00,0,2.086,ACTIVE,217.13,355.28,60.002,1399492803,"274151322000085","019011112586793",30.02,23.50,0,339.65,378.72,63.3,59.2,0.411,109803.7,109803.7,293,0,0,0,L,1151911521,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492834,591314.00
05/07/2014 16:00,0,2.082,ACTIVE,216.67,360.08,60.007,1399492803,"274151322000087","019011112586793",29.14,42.00,0,338.74,378.12,61.5,57.4,0.415,106221.4,106221.4,294,0,0,0,L,1151911521,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492836,591315.00
05/07/2014 16:00,0,2.061,ACTIVE,216.45,365.49,60.023,1399492803,"274151322000088","019011112586793",30.00,21.80,0,338.44,378.42,62.6,58.5,0.415,105993.0,105993.0,295,0,0,0,L,1151911521,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492838,591316.00
05/07/2014 16:00,0,2.227,ACTIVE,216.45,370.60,59.996,1399492803,"274151322000095","019011112586793",30.06,25.30,0,338.14,381.12,67.7,63.4,0.460,109951.4,109951.4,294,0,0,0,L,1151911521,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492840,591317.00
05/07/2014 16:00,0,1.424,ACTIVE,217.35,437.63,59.996,1399492803,"274151322000068","019011112586793",40.00,24.30,0,409.38,459.87,58.0,54.0,0.380,57623.6,57623.6,297,0,0,0,L,1151911521,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492842,591318.00
05/07/2014 16:00,0,2.100,ACTIVE,216.90,355.28,60.023,1399492803,"274151322000054","019011112586793",30.00,23.00,0,338.14,379.32,63.8,59.7,0.429,108609.6,108609.6,295,0,0,0,L,1151911521,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399492843,591319.00
05/07/2014 16:15,1,2.571,ACTIVE,215.5,345.40,60.03,1399493703,"040051121000097","019011112586793",27.84,14,0.311,301.29,451.49,71.2,66.9,0.340,280447.10000005,280459.70000001,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493705,591320.00
05/07/2014 16:15,1,2.692,ACTIVE,215.4,345.67,60.00,1399493703,"040051121000095","019011112586793",23.43,15,0.374,295.76,447.03,62.7,65.9,0.301,251540.00000006,251551.10000002,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493707,591321.00
05/07/2014 16:15,1,1.743,ACTIVE,215.5,324.42,60.03,1399493703,"033051125000132","019011112586793",30.77,15,0.336,304.92,448.93,53.3,53.8,0.355,234040.89999952,234051.39999952,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493710,591322.00
05/07/2014 16:15,1,1.721,ACTIVE,215.1,347.95,60.00,1399493703,"033051125000135","019011112586793",31.45,15,0.336,303.81,450.90,53.8,51.4,0.391,230305.69999991,230316.09999995,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493712,591323.00
05/07/2014 16:15,1,2.558,ACTIVE,215.3,336.95,60.00,1399493703,"040051121000116","019011112586793",27.54,13,0.305,300.96,449.99,70.1,65.4,0.331,271382.5999998,271395.0999998,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493715,591324.00
05/07/2014 16:15,1,2.568,ACTIVE,215.7,358.47,60.00,1399493703,"040051121000068","019011112586793",24.92,15,0.327,299.78,450.12,63.7,48.9,0.439,256667.80000004,256679.10000005,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493717,591325.00
05/07/2014 16:15,1,1.961,ACTIVE,215.4,379.81,60.00,1399493703,"033051125000118","019011112586793",27.62,15,0.270,304.11,449.45,53.9,41.4,0.325,297858.89999998,297870.09999997,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493719,591326.00
05/07/2014 16:15,1,1.981,ACTIVE,215.5,366.11,60.00,1399493703,"033051125000150","019011112586793",27.60,15,0.316,301.78,450.26,54.4,48.6,0.190,300702.79999965,300714.29999967,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493721,591327.00
05/07/2014 16:15,1,2.524,ACTIVE,216.1,329.37,60.00,1399493703,"040051121000185","019011112586793",27.19,14,0.297,302.05,450.21,68.2,64.0,0.322,271418.20000011,271430.20000011,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493724,591328.00
05/07/2014 16:15,1,2.504,ACTIVE,215.8,337.45,60.00,1399493703,"040051121000195","019011112586793",27.26,15,0.298,304.47,449.88,67.9,64.2,0.323,273801.30000016,273813.50000016,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493726,591329.00
05/07/2014 16:15,0,2.695,ACTIVE,216.90,356.18,59.965,1399493703,"274151322000083","019011112586793",30.30,23.00,0,337.24,385.33,82.7,77.9,0.327,110398.6,110398.6,295,0,0,0,L,1151911521,0,123.81,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493727,591330.00
05/07/2014 16:15,0,2.801,ACTIVE,217.35,359.78,59.965,1399493703,"274151322000076","019011112586793",31.05,23.00,0,338.44,386.83,88.1,83.1,0.336,111209.8,111209.8,296,0,0,0,L,1151911521,0,123.81,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493729,591331.00
05/07/2014 16:15,0,1.799,ACTIVE,216.90,430.12,59.959,1399493703,"274151322000094","019011112586793",39.94,22.50,0,403.97,470.69,72.2,67.7,0.504,59902.0,59902.0,297,0,0,0,L,1151911521,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493731,591332.00
