ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2014 16:15,0,2.695,ACTIVE,216.67,355.88,59.975,1399493703,"274151322000052","019011112586793",30.43,22.30,0,337.24,386.23,83.1,78.3,0.305,110346.5,110346.5,296,0,0,0,L,1151911521,0,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493733,591333.00
05/07/2014 16:15,0,2.648,ACTIVE,216.67,348.96,59.996,1399493703,"274151322000085","019011112586793",30.14,23.30,0,338.14,385.33,80.9,76.2,0.296,109818.6,109818.6,294,0,0,0,L,1151911521,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493735,591334.00
05/07/2014 16:15,0,2.617,ACTIVE,216.67,348.06,59.965,1399493703,"274151322000087","019011112586793",29.78,41.30,0,336.94,386.23,78.9,74.2,0.305,106235.9,106235.9,295,0,0,0,L,1151911521,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493736,591335.00
05/07/2014 16:15,0,2.613,ACTIVE,216.67,349.86,59.965,1399493703,"274151322000088","019011112586793",30.20,21.30,0,337.24,385.93,79.8,75.1,0.278,106007.7,106007.7,296,0,0,0,L,1151911521,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493738,591336.00
05/07/2014 16:15,0,2.807,ACTIVE,216.67,360.38,59.986,1399493703,"274151322000095","019011112586793",30.67,23.80,0,337.84,385.93,87.2,82.3,0.327,109967.4,109967.4,295,0,0,0,L,1151911521,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493740,591337.00
05/07/2014 16:15,0,1.771,ACTIVE,218.03,441.84,59.970,1399493703,"274151322000068","019011112586793",40.99,22.50,0,404.27,470.99,74.0,69.5,0.486,57637.1,57637.1,298,0,0,0,L,1151911521,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493742,591338.00
05/07/2014 16:15,0,2.654,ACTIVE,216.90,349.26,59.975,1399493703,"274151322000054","019011112586793",30.28,22.00,0,337.24,386.23,81.3,76.6,0.309,108624.6,108624.6,296,0,0,0,L,1151911521,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399493743,591339.00
05/07/2014 16:30,1,2.810,ACTIVE,216.0,348.41,60.00,1399494603,"040051121000097","019011112586793",27.86,15,0.342,317.79,369.41,77.9,73.6,0.360,280459.70000001,280479.90000006,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494606,591340.00
05/07/2014 16:30,1,2.820,ACTIVE,215.6,327.09,60.03,1399494603,"040051121000095","019011112586793",25.16,15,0.305,297.02,448.89,70.6,65.6,0.329,251551.10000002,251568.50000006,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494608,591341.00
05/07/2014 16:30,1,1.922,ACTIVE,215.3,378.72,60.03,1399494603,"033051125000132","019011112586793",28.26,15,0.324,303.68,451.76,54.0,47.4,0.152,234051.39999952,234067.39999952,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494610,591342.00
05/07/2014 16:30,1,1.921,ACTIVE,215.7,323.82,60.00,1399494603,"033051125000135","019011112586793",28.25,16,0.309,302.13,453.72,54.0,45.1,0.351,230316.09999995,230331.29999994,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494612,591343.00
05/07/2014 16:30,1,2.889,ACTIVE,215.4,329.99,60.00,1399494603,"040051121000116","019011112586793",27.64,14,0.348,318.12,368.20,79.4,74.7,0.374,271395.0999998,271414.89999981,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494615,591344.00
05/07/2014 16:30,1,2.971,ACTIVE,216.2,327.48,60.03,1399494603,"040051121000068","019011112586793",25.12,15,0.326,301.62,448.93,74.2,70.4,0.350,256679.10000005,256696.80000004,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494617,591345.00
05/07/2014 16:30,1,2.173,ACTIVE,216.1,327.01,60.03,1399494603,"033051125000118","019011112586793",41.47,15,0.399,303.62,450.51,89.6,86.0,0.417,297870.09999997,297891.39999998,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494619,591346.00
05/07/2014 16:30,1,2.204,ALERT,216.2,324.88,60.03,1399494603,"033051125000150","019011112586793",41.18,15,0.403,302.63,451.60,90.3,86.5,0.425,300714.29999967,300735.69999967,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399494622,591347.00
05/07/2014 16:30,1,2.928,ACTIVE,216.2,324.57,60.03,1399494603,"040051121000185","019011112586793",27.25,15,0.348,319.06,368.99,79.4,75.1,0.374,271430.20000011,271450.00000012,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494624,591348.00
05/07/2014 16:30,1,2.932,ACTIVE,215.6,349.33,60.03,1399494603,"040051121000195","019011112586793",27.14,15,0.351,317.99,368.44,79.2,75.2,0.371,273813.50000016,273833.20000016,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494627,591349.00
05/07/2014 16:30,0,3.219,ACTIVE,217.35,357.68,59.954,1399494603,"274151322000083","019011112586793",30.40,24.50,0,338.74,385.33,99.2,93.8,0.389,110422.2,110422.2,296,0,0,0,L,1151911521,0,123.59,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494628,591350.00
05/07/2014 16:30,0,3.375,ACTIVE,218.03,362.19,59.944,1399494603,"274151322000076","019011112586793",30.87,24.30,0,338.74,385.93,105.5,99.9,0.415,111234.9,111234.9,297,0,0,0,L,1151911521,0,124.27,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494630,591351.00
05/07/2014 16:30,0,2.186,ACTIVE,217.35,431.32,59.954,1399494603,"274151322000094","019011112586793",40.30,24.50,0,405.17,476.71,88.7,83.7,0.345,59922.5,59922.5,298,0,0,0,L,1151911521,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494632,591352.00
05/07/2014 16:30,0,3.283,ACTIVE,217.35,352.27,59.954,1399494603,"274151322000052","019011112586793",30.30,23.80,0,337.84,384.73,100.7,95.3,0.380,110370.2,110370.2,297,0,0,0,L,1151911521,0,123.59,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494633,591353.00
05/07/2014 16:30,0,3.350,ACTIVE,217.80,357.68,59.959,1399494603,"274151322000085","019011112586793",30.06,24.30,0,338.44,383.83,101.8,96.4,0.384,109841.5,109841.5,295,0,0,0,L,1151911521,0,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494635,591354.00
05/07/2014 16:30,0,3.377,ACTIVE,217.80,360.69,59.970,1399494603,"274151322000087","019011112586793",29.66,42.30,0,338.74,383.23,101.5,96.0,0.380,106258.3,106258.3,296,0,0,0,L,1151911521,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494637,591355.00
05/07/2014 16:30,0,3.451,ACTIVE,217.35,354.97,59.965,1399494603,"274151322000088","019011112586793",30.28,23.00,0,338.44,383.23,105.7,100.1,0.393,106030.4,106030.4,297,0,0,0,L,1151911521,0,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494639,591356.00
05/07/2014 16:30,0,3.979,ACTIVE,217.58,360.38,59.959,1399494603,"274151322000095","019011112586793",30.79,25.50,0,338.44,387.44,124.0,117.8,0.446,109992.4,109992.4,296,0,0,0,L,1151911521,0,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494640,591357.00
05/07/2014 16:30,0,2.559,ACTIVE,219.16,445.45,59.959,1399494603,"274151322000068","019011112586793",41.49,25.80,0,413.59,481.21,108.3,102.6,0.407,57658.0,57658.0,299,0,0,0,L,1151911521,0,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494642,591358.00
05/07/2014 16:30,0,4.053,ACTIVE,218.03,366.70,59.954,1399494603,"274151322000054","019011112586793",30.22,24.50,0,337.84,384.43,124.0,117.8,0.464,108647.7,108647.7,297,0,0,0,L,1151911521,0,124.49,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399494644,591359.00
05/07/2014 16:45,1,3.631,ACTIVE,217.0,327.55,60.03,1399495503,"040051121000097","019011112586793",27.70,16,0.441,277.66,448.02,100.1,95.6,0.459,280479.90000006,280504.60000005,102,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495505,591360.00
05/07/2014 16:45,1,3.595,ACTIVE,216.8,340.42,60.00,1399495503,"040051121000095","019011112586793",25.01,17,0.392,273.97,457.06,89.4,84.6,0.412,251568.50000006,251590.20000005,102,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495508,591361.00
05/07/2014 16:45,1,2.309,ACTIVE,217.2,329.99,60.03,1399495503,"033051125000132","019011112586793",36.48,17,0.370,277.39,452.41,83.8,80.1,0.391,234067.39999952,234087.89999952,337,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495510,591362.00
05/07/2014 16:45,1,2.283,ACTIVE,216.9,344.26,60.03,1399495503,"033051125000135","019011112586793",36.37,17,0.366,269.83,452.41,82.6,79.1,0.384,230331.29999994,230351.3999999,254,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495512,591363.00
05/07/2014 16:45,1,3.569,ACTIVE,216.6,353.19,60.03,1399495503,"040051121000116","019011112586793",27.37,15,0.429,262.81,450.65,97.2,92.6,0.447,271414.89999981,271439.39999981,147,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495515,591364.00
05/07/2014 16:45,1,3.535,ACTIVE,217.0,338.92,60.00,1399495503,"040051121000068","019011112586793",24.93,17,0.386,265.13,450.44,87.7,83.4,0.406,256696.80000004,256719.00000003,103,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495517,591365.00
05/07/2014 16:45,1,2.574,ACTIVE,216.5,331.17,60.00,1399495503,"033051125000118","019011112586793",40.95,17,0.467,278.11,456.18,104.9,100.7,0.483,297891.39999998,297918.49999994,226,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495520,591366.00
05/07/2014 16:45,1,2.567,ACTIVE,216.9,357.46,60.00,1399495503,"033051125000150","019011112586793",41.25,17,0.469,273.13,457.63,105.4,101.3,0.485,300735.69999967,300762.99999967,202,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495522,591367.00
05/07/2014 16:45,1,3.496,ACTIVE,216.7,337.33,60.00,1399495503,"040051121000185","019011112586793",27.18,15,0.416,274.89,450.94,94.5,90.0,0.434,271450.00000012,271474.30000013,108,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495525,591368.00
05/07/2014 16:45,1,3.514,ACTIVE,216.9,333.47,60.03,1399495503,"040051121000195","019011112586793",27.12,17,0.418,274.15,450.22,94.8,90.4,0.437,273833.20000016,273857.40000016,101,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495527,591369.00
05/07/2014 16:45,0,3.781,ACTIVE,218.26,348.96,59.975,1399495503,"274151322000083","019011112586793",30.26,26.50,0,307.18,390.74,115.8,109.8,0.455,110451.5,110451.5,297,0,0,0,L,1151911521,0,124.04,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495529,591370.00
05/07/2014 16:45,0,3.910,ACTIVE,218.93,362.79,59.965,1399495503,"274151322000076","019011112586793",30.55,26.30,0,313.50,391.94,121.0,114.8,0.455,111265.6,111265.6,298,0,0,0,L,1151911521,0,124.72,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495530,591371.00
05/07/2014 16:45,0,2.422,ACTIVE,218.26,433.12,59.959,1399495503,"274151322000094","019011112586793",40.87,27.00,0,409.68,480.01,100.0,94.6,0.371,59948.0,59948.0,299,0,0,0,L,1151911521,0,124.04,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495532,591372.00
05/07/2014 16:45,0,3.688,ACTIVE,218.03,351.07,59.965,1399495503,"274151322000052","019011112586793",30.18,25.80,0,306.28,389.84,112.6,106.7,0.433,110399.2,110399.2,298,0,0,0,L,1151911521,0,123.81,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495534,591373.00
05/07/2014 16:45,0,3.633,ACTIVE,218.03,361.59,59.965,1399495503,"274151322000085","019011112586793",29.78,26.00,0,302.07,388.34,109.5,103.7,0.402,109869.9,109869.9,296,0,0,0,L,1151911521,0,124.72,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495535,591374.00
05/07/2014 16:45,0,3.598,ACTIVE,217.80,357.08,59.954,1399495503,"274151322000087","019011112586793",29.18,43.20,0,296.36,390.14,106.3,100.7,0.415,106285.9,106285.9,297,0,0,0,L,1151911521,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495537,591375.00
05/07/2014 16:45,0,3.539,ACTIVE,217.80,350.47,59.975,1399495503,"274151322000088","019011112586793",29.96,24.50,0,302.37,388.64,107.3,101.7,0.393,106058.4,106058.4,298,0,0,0,L,1151911521,0,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495539,591376.00
05/07/2014 16:45,0,3.914,ACTIVE,218.26,364.89,59.970,1399495503,"274151322000095","019011112586793",30.14,26.80,0,304.18,393.45,119.4,113.3,0.442,110023.4,110023.4,297,0,0,0,L,1151911521,0,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495540,591377.00
05/07/2014 16:45,0,2.449,ACTIVE,219.39,434.63,59.970,1399495503,"274151322000068","019011112586793",40.87,27.80,0,411.78,474.60,101.6,96.2,0.380,57683.9,57683.9,300,0,0,0,L,1151911521,0,124.94,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495542,591378.00
05/07/2014 16:45,0,3.641,ACTIVE,218.26,362.79,59.965,1399495503,"274151322000054","019011112586793",29.86,25.30,0,306.88,388.34,110.1,104.4,0.402,108676.1,108676.1,298,0,0,0,L,1151911521,0,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399495544,591379.00
05/07/2014 17:00,1,2.685,ACTIVE,215.8,346.92,60.03,1399496404,"040051121000097","019011112586793",27.79,15,0.326,315.68,360.30,74.2,70.0,0.349,280504.60000005,280525.10000005,104,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496407,591380.00
05/07/2014 17:00,1,2.706,ACTIVE,215.3,330.86,60.03,1399496404,"040051121000095","019011112586793",25.01,17,0.290,298.62,448.44,67.3,62.3,0.317,251590.20000005,251608.40000004,104,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496409,591381.00
05/07/2014 17:00,1,1.845,ACTIVE,215.8,383.21,60.03,1399496404,"033051125000132","019011112586793",28.92,16,0.291,304.08,451.44,53.1,38.3,0.313,234087.89999952,234104.39999952,339,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496411,591382.00
05/07/2014 17:00,1,1.836,ACTIVE,215.8,393.32,60.03,1399496404,"033051125000135","019011112586793",29.71,16,0.324,301.06,452.07,54.3,51.7,0.121,230351.3999999,230367.99999992,256,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496414,591383.00
05/07/2014 17:00,1,2.758,ACTIVE,215.6,327.35,60.03,1399496404,"040051121000116","019011112586793",27.55,15,0.330,318.00,361.54,75.6,70.9,0.357,271439.39999981,271459.29999985,149,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496416,591384.00
05/07/2014 17:00,1,2.780,ALERT,215.9,343.25,60.03,1399496404,"040051121000068","019011112586793",24.92,16,0.303,302.78,449.91,68.9,65.2,0.326,256719.00000003,256737.30000004,105,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399496419,591385.00
05/07/2014 17:00,1,2.046,ACTIVE,215.9,346.31,60.03,1399496404,"033051125000118","019011112586793",41.14,16,0.373,316.93,362.98,83.7,80.3,0.397,297918.49999994,297940.79999995,228,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496421,591386.00
05/07/2014 17:00,1,2.074,ACTIVE,215.8,345.58,60.03,1399496404,"033051125000150","019011112586793",41.18,16,0.378,316.56,364.48,84.9,81.4,0.401,300762.99999967,300785.39999967,204,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496423,591387.00
05/07/2014 17:00,1,2.797,ACTIVE,215.9,344.46,60.03,1399496404,"040051121000185","019011112586793",27.14,15,0.330,302.71,450.86,75.5,71.2,0.357,271474.30000013,271493.90000009,110,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496425,591388.00
05/07/2014 17:00,1,2.766,ACTIVE,215.1,332.32,60.03,1399496404,"040051121000195","019011112586793",27.18,16,0.332,304.32,450.02,74.8,71.0,0.354,273857.40000016,273877.10000016,103,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496428,591389.00
05/07/2014 17:00,0,2.990,ACTIVE,216.90,349.56,59.970,1399496404,"274151322000083","019011112586793",30.36,26.00,0,339.04,375.41,91.9,86.7,0.362,110475.6,110475.6,298,0,0,0,L,1151911521,0,123.36,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496429,591390.00
05/07/2014 17:00,0,3.047,ACTIVE,217.58,356.18,59.986,1399496404,"274151322000076","019011112586793",31.03,25.50,0,339.34,376.31,95.8,90.5,0.367,111291.0,111291.0,299,0,0,0,L,1151911521,0,123.81,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496431,591391.00
05/07/2014 17:00,0,1.941,ACTIVE,217.13,428.91,59.981,1399496404,"274151322000094","019011112586793",40.16,25.00,0,409.98,472.20,78.8,74.2,0.301,59968.9,59968.9,300,0,0,0,L,1151911521,0,123.14,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496433,591392.00
05/07/2014 17:00,0,2.969,ACTIVE,216.90,346.86,60.007,1399496404,"274151322000052","019011112586793",30.10,25.30,0,338.74,374.51,90.5,85.5,0.336,110423.0,110423.0,299,0,0,0,L,1151911521,0,123.14,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496435,591393.00
05/07/2014 17:00,0,2.926,ACTIVE,217.35,348.66,59.986,1399496404,"274151322000085","019011112586793",30.06,25.30,0,332.13,385.03,89.1,84.1,0.331,109893.1,109893.1,297,0,0,0,L,1151911521,0,124.27,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496437,591394.00
05/07/2014 17:00,0,2.936,ACTIVE,217.35,355.28,59.986,1399496404,"274151322000087","019011112586793",29.36,42.30,0,331.23,386.53,87.3,82.3,0.327,106308.6,106308.6,298,0,0,0,L,1151911521,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496438,591395.00
05/07/2014 17:00,0,2.885,ACTIVE,217.35,350.17,59.986,1399496404,"274151322000088","019011112586793",30.14,23.80,0,330.93,385.93,88.2,83.2,0.323,106081.2,106081.2,299,0,0,0,L,1151911521,0,124.27,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496440,591396.00
05/07/2014 17:00,0,3.178,ACTIVE,217.13,348.96,59.986,1399496404,"274151322000095","019011112586793",30.51,26.80,0,339.04,376.92,98.3,92.9,0.367,110048.9,110048.9,298,0,0,0,L,1151911521,0,124.04,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496442,591397.00
05/07/2014 17:00,0,1.908,ACTIVE,217.80,444.24,59.975,1399496404,"274151322000068","019011112586793",41.94,25.80,0,411.78,482.72,80.3,75.6,0.292,57705.1,57705.1,301,0,0,0,L,1151911521,0,124.04,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496444,591398.00
05/07/2014 17:00,0,2.879,ACTIVE,216.90,355.58,59.981,1399496404,"274151322000054","019011112586793",30.45,25.30,0,331.23,386.23,88.8,83.8,0.336,108699.4,108699.4,299,0,0,0,L,1151911521,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399496445,591399.00
05/07/2014 17:15,1,2.859,ACTIVE,216.2,348.41,60.03,1399497303,"040051121000097","019011112586793",27.76,15,0.347,302.13,451.33,79.0,74.8,0.369,280525.10000005,280542.70000001,106,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497306,591400.00
05/07/2014 17:15,1,2.837,ACTIVE,216.2,345.39,60.03,1399497303,"040051121000095","019011112586793",25.02,16,0.304,300.43,448.53,70.6,65.7,0.328,251608.40000004,251623.30000002,106,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497308,591401.00
05/07/2014 17:15,1,1.908,ACTIVE,216.0,401.86,60.03,1399497303,"033051125000132","019011112586793",28.01,16,0.261,302.09,448.93,53.2,35.8,0.173,234104.39999952,234116.69999952,341,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497311,591402.00
05/07/2014 17:15,1,1.867,ACTIVE,216.4,365.51,60.03,1399497303,"033051125000135","019011112586793",29.00,16,0.288,302.93,450.79,53.9,49.1,0.192,230367.99999992,230380.3999999,258,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497313,591403.00
05/07/2014 17:15,1,2.806,ACTIVE,216.1,340.28,60.03,1399497303,"040051121000116","019011112586793",27.40,14,0.334,301.73,449.50,76.5,71.9,0.361,271459.29999985,271476.69999983,151,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497315,591404.00
05/07/2014 17:15,1,2.802,ACTIVE,216.5,326.06,60.03,1399497303,"040051121000068","019011112586793",25.05,16,0.305,304.08,450.13,69.8,65.8,0.330,256737.30000004,256752.60000005,108,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497317,591405.00
05/07/2014 17:15,1,2.043,ACTIVE,216.0,339.95,60.03,1399497303,"033051125000118","019011112586793",41.47,16,0.376,317.67,357.11,84.3,80.7,0.395,297940.79999995,297960.09999996,230,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497320,591406.00
05/07/2014 17:15,1,2.067,ACTIVE,216.8,330.44,60.03,1399497303,"033051125000150","019011112586793",41.58,16,0.380,317.01,357.85,85.5,82.0,0.400,300785.39999967,300805.09999967,206,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497322,591407.00
05/07/2014 17:15,1,2.802,ACTIVE,216.8,346.42,60.00,1399497303,"040051121000185","019011112586793",27.26,15,0.333,303.53,450.68,76.0,72.0,0.357,271493.90000009,271511.00000011,112,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497324,591408.00
05/07/2014 17:15,1,2.812,ACTIVE,215.8,324.75,60.03,1399497303,"040051121000195","019011112586793",27.15,16,0.333,304.74,449.97,75.9,71.8,0.360,273877.10000016,273894.10000016,105,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497326,591409.00
05/07/2014 17:15,0,3.076,ACTIVE,217.58,360.69,59.975,1399497303,"274151322000083","019011112586793",30.06,25.80,0,338.14,386.53,93.6,88.4,0.362,110496.6,110496.6,299,0,0,0,L,1151911521,0,124.27,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497328,591410.00
05/07/2014 17:15,0,3.139,ACTIVE,218.71,357.98,59.991,1399497303,"274151322000076","019011112586793",30.87,25.30,0,340.25,372.71,98.0,92.7,0.371,111313.0,111313.0,300,0,0,0,L,1151911521,0,124.27,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497330,591411.00
05/07/2014 17:15,0,1.959,ACTIVE,217.58,437.93,59.970,1399497303,"274151322000094","019011112586793",41.05,25.80,0,405.17,476.41,80.9,76.1,0.301,59987.1,59987.1,301,0,0,0,L,1151911521,0,124.04,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497332,591412.00
05/07/2014 17:15,0,3.025,ACTIVE,217.58,348.36,59.970,1399497303,"274151322000052","019011112586793",30.24,24.80,0,337.84,387.44,92.6,87.4,0.336,110443.8,110443.8,300,0,0,0,L,1151911521,0,123.59,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497334,591413.00
05/07/2014 17:15,0,2.969,ACTIVE,218.26,358.88,59.970,1399497303,"274151322000087","019011112586793",29.56,41.50,0,333.33,387.44,88.9,83.8,0.336,106328.4,106328.4,299,0,0,0,L,1151911521,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497337,591414.00
05/07/2014 17:15,0,2.934,ACTIVE,217.80,356.18,59.959,1399497303,"274151322000088","019011112586793",29.96,23.00,0,332.43,386.53,89.0,84.0,0.323,106101.2,106101.2,300,0,0,0,L,1151911521,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497339,591415.00
05/07/2014 17:15,0,3.217,ACTIVE,217.80,363.09,59.996,1399497303,"274151322000095","019011112586793",30.34,26.30,0,339.34,373.31,98.8,93.5,0.362,110071.1,110071.1,299,0,0,0,L,1151911521,0,124.49,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497341,591416.00
05/07/2014 17:15,0,2.041,ACTIVE,218.71,428.01,59.965,1399497303,"274151322000068","019011112586793",40.26,26.50,0,408.48,480.31,83.0,78.2,0.305,57723.5,57723.5,302,0,0,0,L,1151911521,0,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497342,591417.00
05/07/2014 17:15,0,2.963,ACTIVE,217.58,357.38,59.959,1399497303,"274151322000054","019011112586793",30.10,25.00,0,337.54,387.44,90.2,85.2,0.345,108719.8,108719.8,300,0,0,0,L,1151911521,0,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497344,591418.00
05/07/2014 17:15,0,2.957,ACTIVE,217.80,352.87,59.965,1399497303,"274151322000085","019011112586793",30.08,25.50,0,337.24,386.83,90.0,85.0,0.327,109913.7,109913.7,298,0,0,0,L,1151911521,1,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399497346,591419.00
05/07/2014 17:30,1,2.258,ACTIVE,215.7,412.25,60.03,1399498203,"040051121000097","019011112586793",28.10,15,0.326,298.88,451.50,63.1,56.8,0.123,280542.70000001,280556.50000002,108,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498206,591420.00
05/07/2014 17:30,1,2.291,ACTIVE,215.6,401.69,60.00,1399498203,"040051121000095","019011112586793",25.18,15,0.287,299.71,447.88,57.4,62.9,0.106,251623.30000002,251635.40000004,108,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498208,591421.00
05/07/2014 17:30,1,1.518,ACTIVE,216.1,333.04,60.00,1399498203,"033051125000132","019011112586793",35.24,15,0.301,302.66,449.16,53.2,59.6,0.334,234116.69999952,234127.79999952,343,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498211,591422.00
05/07/2014 17:30,1,1.442,ACTIVE,215.6,414.32,60.00,1399498203,"033051125000135","019011112586793",36.99,15,0.284,304.24,450.78,53.1,57.4,0.146,230380.3999999,230391.49999992,260,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498214,591423.00
05/07/2014 17:30,1,2.280,ACTIVE,215.9,417.04,60.03,1399498203,"040051121000116","019011112586793",27.73,14,0.319,298.20,450.68,62.9,51.3,0.312,271476.69999983,271490.19999983,153,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498216,591424.00
05/07/2014 17:30,1,2.292,ACTIVE,216.2,345.39,60.03,1399498203,"040051121000068","019011112586793",25.09,15,0.354,304.82,449.22,57.2,64.1,0.279,256752.60000005,256764.90000006,110,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498218,591425.00
05/07/2014 17:30,1,1.762,ACTIVE,215.1,410.57,60.00,1399498203,"033051125000118","019011112586793",30.36,15,0.275,304.72,451.82,53.2,45.0,0.329,297960.09999996,297973.99999994,232,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498220,591426.00
05/07/2014 17:30,1,1.781,ACTIVE,216.0,327.19,60.00,1399498203,"033051125000150","019011112586793",30.01,15,0.277,303.65,453.71,53.2,42.4,0.357,300805.09999967,300819.39999967,208,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498222,591427.00
05/07/2014 17:30,1,2.257,ACTIVE,215.9,373.69,60.00,1399498203,"040051121000185","019011112586793",27.19,14,0.333,303.05,450.78,61.0,69.3,0.202,271511.00000011,271524.00000011,114,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498225,591428.00
05/07/2014 17:30,1,2.252,ACTIVE,215.6,371.77,60.03,1399498203,"040051121000195","019011112586793",27.09,15,0.354,302.56,449.80,60.7,66.0,0.215,273894.10000016,273907.10000016,107,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498227,591429.00
05/07/2014 17:30,0,2.432,ACTIVE,216.90,354.67,59.970,1399498203,"274151322000083","019011112586793",30.49,21.50,0,337.24,385.93,75.2,70.6,0.508,110513.1,110513.1,300,0,0,0,L,1151911521,0,123.36,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498229,591430.00
05/07/2014 17:30,0,2.547,ACTIVE,216.90,372.41,59.965,1399498203,"274151322000076","019011112586793",30.73,21.30,0,339.04,386.23,79.2,74.6,0.548,111330.5,111330.5,301,0,0,0,L,1151911521,0,123.81,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498230,591431.00
05/07/2014 17:30,0,1.654,ACTIVE,216.90,428.61,59.965,1399498203,"274151322000094","019011112586793",38.88,22.00,0,401.56,466.79,65.0,60.8,0.433,60001.4,60001.4,302,0,0,0,L,1151911521,0,123.36,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498232,591432.00
05/07/2014 17:30,0,2.445,ACTIVE,216.67,356.48,59.981,1399498203,"274151322000052","019011112586793",30.32,21.00,0,336.94,385.93,75.0,70.5,0.491,110460.2,110460.2,301,0,0,0,L,1151911521,0,123.14,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498234,591433.00
05/07/2014 17:30,0,2.402,ACTIVE,217.13,357.08,59.954,1399498203,"274151322000085","019011112586793",30.18,21.50,0,337.54,385.03,73.4,68.9,0.491,109929.4,109929.4,299,0,0,0,L,1151911521,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498236,591434.00
05/07/2014 17:30,0,2.422,ACTIVE,216.90,354.67,59.965,1399498203,"274151322000087","019011112586793",29.52,37.80,0,334.84,384.43,72.4,68.0,0.482,106344.0,106344.0,300,0,0,0,L,1151911521,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498238,591435.00
05/07/2014 17:30,0,2.393,ACTIVE,216.45,354.07,59.965,1399498203,"274151322000088","019011112586793",30.06,20.00,0,337.24,385.63,72.8,68.4,0.473,106116.8,106116.8,301,0,0,0,L,1151911521,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498240,591436.00
05/07/2014 17:30,0,2.646,ACTIVE,216.67,352.27,59.954,1399498203,"274151322000095","019011112586793",30.47,22.00,0,336.34,385.33,81.7,76.9,0.305,110088.5,110088.5,300,0,0,0,L,1151911521,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498241,591437.00
05/07/2014 17:30,0,1.564,ACTIVE,217.35,449.05,59.965,1399498203,"274151322000068","019011112586793",42.02,22.50,0,407.87,476.71,66.6,62.3,0.438,57738.0,57738.0,303,0,0,0,L,1151911521,0,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498243,591438.00
05/07/2014 17:30,0,2.432,ACTIVE,217.13,358.88,59.959,1399498203,"274151322000054","019011112586793",30.53,21.30,0,335.14,385.93,75.2,70.7,0.491,108735.8,108735.8,301,0,0,0,L,1151911521,0,123.81,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399498245,591439.00
05/07/2014 17:45,1,2.121,ACTIVE,215.2,339.55,60.03,1399499103,"040051121000097","019011112586793",27.26,15,0.359,300.77,451.45,57.5,62.5,0.294,280556.50000002,280574.30000003,110,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499105,591440.00
05/07/2014 17:45,1,2.108,ACTIVE,214.2,378.64,60.03,1399499103,"040051121000095","019011112586793",24.68,15,0.303,298.34,447.89,51.8,42.0,0.274,251635.40000004,251651.30000002,110,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499108,591441.00
05/07/2014 17:45,1,1.344,ACTIVE,215.3,360.39,60.03,1399499103,"033051125000132","019011112586793",36.07,15,0.305,305.34,449.27,48.2,46.3,0.365,234127.79999952,234140.39999952,345,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499110,591442.00
05/07/2014 17:45,1,1.311,ACTIVE,214.6,356.13,60.03,1399499103,"033051125000135","019011112586793",36.24,15,0.314,304.23,450.87,47.2,42.7,0.337,230391.49999992,230403.99999992,262,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499112,591443.00
05/07/2014 17:45,1,2.077,ACTIVE,214.4,346.22,60.03,1399499103,"040051121000116","019011112586793",27.25,14,0.319,298.08,449.82,56.3,41.8,0.399,271490.19999983,271507.79999985,155,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499114,591444.00
05/07/2014 17:45,1,2.043,ACTIVE,215.3,341.99,60.03,1399499103,"040051121000068","019011112586793",24.79,15,0.322,302.40,450.03,50.4,53.0,0.393,256764.90000006,256780.90000006,112,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499117,591445.00
05/07/2014 17:45,1,1.485,ACTIVE,214.6,352.27,60.03,1399499103,"033051125000118","019011112586793",40.97,15,0.363,300.87,452.49,60.5,59.6,0.284,297973.99999994,297991.69999993,234,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499119,591446.00
05/07/2014 17:45,1,1.581,ACTIVE,215.1,322.70,60.03,1399499103,"033051125000150","019011112586793",34.42,15,0.344,301.44,452.21,54.1,41.1,0.355,300819.39999967,300837.19999967,210,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499121,591447.00
05/07/2014 17:45,1,2.004,ACTIVE,214.9,360.92,60.00,1399499103,"040051121000185","019011112586793",26.89,14,0.276,302.09,450.98,53.6,45.2,0.373,271524.00000011,271541.2000001,116,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499123,591448.00
05/07/2014 17:45,1,2.046,ACTIVE,214.8,327.84,60.03,1399499103,"040051121000195","019011112586793",26.83,15,0.320,302.82,450.33,54.6,54.9,0.366,273907.10000016,273924.40000016,109,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499126,591449.00
05/07/2014 17:45,0,2.275,ACTIVE,215.77,365.19,59.959,1399499103,"274151322000083","019011112586793",30.18,23.00,0,330.03,385.33,69.6,65.2,0.495,110534.5,110534.5,301,0,0,0,L,1151911521,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499127,591450.00
05/07/2014 17:45,0,2.428,ACTIVE,216.67,369.40,59.970,1399499103,"274151322000076","019011112586793",30.47,23.00,0,334.84,385.93,74.9,70.4,0.508,111352.9,111352.9,302,0,0,0,L,1151911521,0,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499129,591451.00
05/07/2014 17:45,0,1.516,ACTIVE,215.77,427.11,59.965,1399499103,"274151322000094","019011112586793",39.44,23.00,0,403.67,477.01,60.7,56.6,0.407,60019.8,60019.8,303,0,0,0,L,1151911521,0,122.91,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499131,591452.00
05/07/2014 17:45,0,2.199,ACTIVE,215.77,357.98,59.965,1399499103,"274151322000052","019011112586793",30.24,22.50,0,333.03,385.63,67.3,63.0,0.442,110481.3,110481.3,302,0,0,0,L,1151911521,0,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499133,591453.00
05/07/2014 17:45,0,2.141,ACTIVE,215.77,359.48,59.996,1399499103,"274151322000085","019011112586793",29.96,22.50,0,333.33,385.33,65.0,60.8,0.429,109949.9,109949.9,300,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499135,591454.00
05/07/2014 17:45,0,2.102,ACTIVE,216.22,352.57,59.975,1399499103,"274151322000087","019011112586793",29.28,38.20,0,330.93,386.23,62.2,58.1,0.398,106364.2,106364.2,301,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499136,591455.00
05/07/2014 17:45,0,2.037,ACTIVE,215.54,354.37,59.965,1399499103,"274151322000088","019011112586793",29.62,21.00,0,331.83,386.53,61.1,57.0,0.402,106137.0,106137.0,302,0,0,0,L,1151911521,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499138,591456.00
05/07/2014 17:45,0,2.170,ACTIVE,215.77,355.28,59.970,1399499103,"274151322000095","019011112586793",30.30,24.00,0,332.43,384.73,66.6,62.4,0.415,110111.2,110111.2,301,0,0,0,L,1151911521,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499140,591457.00
05/07/2014 17:45,0,1.340,ACTIVE,216.45,432.22,59.965,1399499103,"274151322000068","019011112586793",40.47,23.80,0,405.77,478.51,54.8,51.0,0.362,57756.6,57756.6,304,0,0,0,L,1151911521,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499142,591458.00
05/07/2014 17:45,0,2.000,ACTIVE,215.54,350.77,59.959,1399499103,"274151322000054","019011112586793",29.92,22.30,0,331.83,385.93,60.6,56.6,0.415,108756.4,108756.4,302,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399499143,591459.00
05/07/2014 18:00,1,1.369,ACTIVE,214.9,376.93,60.03,1399500003,"040051121000097","019011112586793",27.50,14,0.212,300.01,448.44,37.4,29.6,0.120,280574.30000003,280584.30000003,112,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500006,591460.00
05/07/2014 18:00,1,1.413,ACTIVE,214.2,325.21,60.03,1399500003,"040051121000095","019011112586793",24.49,15,0.200,303.87,445.14,34.4,26.5,0.254,251651.30000002,251659.90000004,112,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500008,591461.00
05/07/2014 18:00,1,0.888,ACTIVE,215.1,338.74,60.03,1399500003,"033051125000132","019011112586793",36.23,15,0.203,308.23,446.79,32.0,32.5,0.233,234140.39999952,234148.79999952,347,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500011,591462.00
05/07/2014 18:00,1,0.870,ACTIVE,214.8,382.89,60.03,1399500003,"033051125000135","019011112586793",36.30,15,0.185,319.14,444.64,31.4,27.6,0.106,230403.99999992,230412.3999999,264,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500013,591463.00
05/07/2014 18:00,1,1.383,ACTIVE,213.9,364.91,60.03,1399500003,"040051121000116","019011112586793",27.08,13,0.220,298.62,448.16,37.2,29.3,0.186,271507.79999985,271517.69999983,157,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500015,591464.00
05/07/2014 18:00,1,1.373,ACTIVE,214.6,361.73,60.03,1399500003,"040051121000068","019011112586793",24.46,15,0.199,307.72,446.48,33.4,25.9,0.152,256780.90000006,256789.50000002,114,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500017,591465.00
05/07/2014 18:00,1,1.010,ACTIVE,214.6,379.63,60.03,1399500003,"033051125000118","019011112586793",40.42,15,0.267,300.46,452.37,40.6,32.0,0.226,297991.69999993,298002.69999993,236,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500019,591466.00
05/07/2014 18:00,1,1.025,ACTIVE,214.8,385.76,60.03,1399500003,"033051125000150","019011112586793",40.56,15,0.246,302.27,450.33,41.4,32.5,0.175,300837.19999967,300848.19999967,212,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500022,591467.00
05/07/2014 18:00,1,1.339,ACTIVE,214.6,365.67,60.03,1399500003,"040051121000185","019011112586793",26.55,14,0.223,303.48,448.12,35.4,27.7,0.132,271541.2000001,271550.40000009,118,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500024,591468.00
05/07/2014 18:00,1,1.328,ACTIVE,214.0,369.89,60.07,1399500003,"040051121000195","019011112586793",26.41,15,0.213,304.26,447.87,34.9,29.9,0.212,273924.40000016,273933.60000016,111,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500026,591469.00
05/07/2014 18:00,0,1.467,ACTIVE,215.32,351.07,59.996,1399500003,"274151322000083","019011112586793",29.76,20.00,0,338.44,381.73,44.2,40.8,0.301,110546.5,110546.5,302,0,0,0,L,1151911521,0,122.68,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500028,591470.00
05/07/2014 18:00,0,1.531,ACTIVE,216.00,359.78,59.981,1399500003,"274151322000076","019011112586793",30.43,19.50,0,338.74,382.93,47.2,43.7,0.309,111365.7,111365.7,303,0,0,0,L,1151911521,0,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500030,591471.00
05/07/2014 18:00,0,0.969,ACTIVE,215.77,419.60,59.991,1399500003,"274151322000094","019011112586793",39.46,21.30,0,339.04,459.87,39.0,35.7,0.265,60030.1,60030.1,304,0,0,0,L,1151911521,0,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500031,591472.00
05/07/2014 18:00,0,1.482,ACTIVE,216.00,358.88,59.991,1399500003,"274151322000052","019011112586793",29.88,19.30,0,337.24,379.92,44.8,41.3,0.296,110493.3,110493.3,303,0,0,0,L,1151911521,0,122.68,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500033,591473.00
05/07/2014 18:00,0,1.428,ACTIVE,216.22,348.66,59.986,1399500003,"274151322000085","019011112586793",29.94,20.00,0,338.44,378.12,43.3,39.9,0.265,109961.6,109961.6,301,0,0,0,L,1151911521,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500035,591474.00
05/07/2014 18:00,0,1.432,ACTIVE,216.00,356.18,59.996,1399500003,"274151322000087","019011112586793",29.26,35.00,0,338.74,378.42,42.4,39.0,0.283,106375.6,106375.6,302,0,0,0,L,1151911521,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500037,591475.00
05/07/2014 18:00,0,1.416,ACTIVE,215.77,356.48,60.007,1399500003,"274151322000088","019011112586793",29.64,18.70,0,338.14,377.82,42.5,39.1,0.265,106148.4,106148.4,303,0,0,0,L,1151911521,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500039,591476.00
05/07/2014 18:00,0,1.533,ACTIVE,215.54,347.76,59.991,1399500003,"274151322000095","019011112586793",30.12,20.30,0,338.74,381.73,46.7,43.2,0.301,110123.9,110123.9,302,0,0,0,L,1151911521,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500041,591477.00
05/07/2014 18:00,0,0.951,ACTIVE,216.45,438.53,59.996,1399500003,"274151322000068","019011112586793",40.89,21.50,0,342.05,465.89,39.2,35.9,0.252,57767.2,57767.2,305,0,0,0,L,1151911521,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500042,591478.00
