ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2014 18:00,0,1.443,ACTIVE,216.00,351.97,59.991,1399500003,"274151322000054","019011112586793",29.92,19.80,0,338.44,379.32,43.7,40.3,0.283,108768.1,108768.1,303,0,0,0,L,1151911521,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500044,591479.00
05/07/2014 18:15,1,1.395,ACTIVE,216.0,358.31,60.03,1399500903,"040051121000097","019011112586793",27.37,14,0.221,305.06,448.12,38.0,32.9,0.253,280584.30000003,280593.60000004,114,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500906,591480.00
05/07/2014 18:15,1,1.436,ACTIVE,215.1,321.97,60.03,1399500903,"040051121000095","019011112586793",24.41,14,0.194,314.80,436.29,34.8,25.4,0.256,251659.90000004,251668.00000006,114,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500908,591481.00
05/07/2014 18:15,1,0.895,ACTIVE,216.0,391.17,60.00,1399500903,"033051125000132","019011112586793",36.28,14,0.186,318.82,443.72,32.3,24.8,0.100,234148.79999952,234156.69999952,349,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500910,591482.00
05/07/2014 18:15,1,0.877,ACTIVE,215.9,363.79,60.03,1399500903,"033051125000135","019011112586793",36.20,15,0.186,319.11,444.79,31.6,24.4,0.145,230412.3999999,230420.19999991,266,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500912,591483.00
05/07/2014 18:15,1,1.397,ACTIVE,215.7,370.80,60.03,1399500903,"040051121000116","019011112586793",27.00,13,0.217,305.53,447.56,37.5,30.1,0.134,271517.69999983,271526.69999983,159,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500915,591484.00
05/07/2014 18:15,1,1.373,ACTIVE,215.9,343.46,60.03,1399500903,"040051121000068","019011112586793",24.57,14,0.203,316.15,443.11,33.5,28.3,0.209,256789.50000002,256797.60000004,116,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500917,591485.00
05/07/2014 18:15,1,1.011,ACTIVE,215.4,368.22,60.03,1399500903,"033051125000118","019011112586793",40.52,15,0.241,306.43,449.85,40.7,42.3,0.277,298002.69999993,298012.99999994,238,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500919,591486.00
05/07/2014 18:15,1,1.026,ACTIVE,216.0,385.78,60.03,1399500903,"033051125000150","019011112586793",40.64,14,0.249,304.64,450.33,41.5,39.0,0.255,300848.19999967,300858.59999967,214,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500921,591487.00
05/07/2014 18:15,1,1.349,ACTIVE,215.7,384.99,60.03,1399500903,"040051121000185","019011112586793",26.38,13,0.207,309.49,446.82,35.4,27.1,0.083,271550.40000009,271559.10000008,120,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500924,591488.00
05/07/2014 18:15,1,1.322,ACTIVE,215.6,372.65,60.03,1399500903,"040051121000195","019011112586793",26.51,14,0.219,308.26,446.44,34.8,27.0,0.205,273933.60000016,273942.30000016,113,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500926,591489.00
05/07/2014 18:15,0,1.477,ACTIVE,216.00,357.68,59.991,1399500903,"274151322000083","019011112586793",29.68,19.00,0,338.74,380.22,44.4,40.9,0.305,110557.9,110557.9,303,0,0,0,L,1151911521,0,123.14,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500927,591490.00
05/07/2014 18:15,0,1.529,ACTIVE,216.90,351.07,59.991,1399500903,"274151322000076","019011112586793",30.43,18.30,0,339.65,380.22,47.1,43.6,0.318,111377.8,111377.8,304,0,0,0,L,1151911521,0,123.81,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500929,591491.00
05/07/2014 18:15,0,0.971,ACTIVE,216.45,423.81,59.986,1399500903,"274151322000094","019011112586793",39.74,20.30,0,339.65,462.28,38.8,35.5,0.252,60040.0,60040.0,305,0,0,0,L,1151911521,0,123.14,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500932,591492.00
05/07/2014 18:15,0,1.475,ACTIVE,216.45,359.78,59.991,1399500903,"274151322000052","019011112586793",29.86,18.30,0,338.74,378.42,44.5,41.0,0.287,110504.7,110504.7,304,0,0,0,L,1151911521,0,123.14,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500933,591493.00
05/07/2014 18:15,0,1.428,ACTIVE,216.67,359.18,59.954,1399500903,"274151322000085","019011112586793",29.76,19.00,0,339.34,377.52,43.0,39.6,0.270,109972.6,109972.6,302,0,0,0,L,1151911521,0,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500935,591494.00
05/07/2014 18:15,0,1.432,ACTIVE,216.45,354.67,59.981,1399500903,"274151322000087","019011112586793",29.18,33.00,0,338.44,378.42,42.3,38.9,0.283,106386.4,106386.4,303,0,0,0,L,1151911521,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500937,591495.00
05/07/2014 18:15,0,1.395,ACTIVE,216.00,348.66,59.975,1399500903,"274151322000088","019011112586793",29.78,17.80,0,338.74,377.52,42.0,38.6,0.274,106159.1,106159.1,304,0,0,0,L,1151911521,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500939,591496.00
05/07/2014 18:15,0,1.521,ACTIVE,216.00,348.66,59.981,1399500903,"274151322000095","019011112586793",30.26,19.30,0,338.74,381.12,46.6,43.1,0.305,110136.0,110136.0,303,0,0,0,L,1151911521,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500940,591497.00
05/07/2014 18:15,0,0.994,ACTIVE,216.90,421.10,59.975,1399500903,"274151322000068","019011112586793",39.46,20.70,0,342.35,463.18,39.4,36.1,0.256,57777.3,57777.3,306,0,0,0,L,1151911521,0,123.81,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500942,591498.00
05/07/2014 18:15,0,1.432,ACTIVE,216.00,359.78,59.981,1399500903,"274151322000054","019011112586793",29.82,18.70,0,338.14,378.72,43.2,39.8,0.296,108779.2,108779.2,304,0,0,0,L,1151911521,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399500944,591499.00
05/07/2014 18:31,1,1.414,ACTIVE,215.0,376.80,60.03,1399501875,"040051121000097","019011112586793",27.36,14,0.242,315.33,441.75,38.5,30.8,0.129,280593.60000004,280602.60000004,116,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501879,591500.00
05/07/2014 18:31,1,1.460,ACTIVE,214.4,385.39,60.03,1399501875,"040051121000095","019011112586793",24.27,14,0.193,312.38,440.49,35.2,25.7,0.108,251668.00000006,251676.00000006,116,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501883,591501.00
05/07/2014 18:31,1,0.912,ACTIVE,214.9,362.65,60.03,1399501875,"033051125000132","019011112586793",36.21,14,0.199,318.71,444.38,32.8,25.2,0.155,234156.69999952,234164.49999952,351,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501886,591502.00
05/07/2014 18:31,1,0.894,ACTIVE,214.9,334.45,60.03,1399501875,"033051125000135","019011112586793",36.33,15,0.198,316.95,444.98,32.3,32.5,0.232,230420.19999991,230427.79999993,268,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501889,591503.00
05/07/2014 18:31,1,1.464,ACTIVE,214.2,329.27,60.03,1399501875,"040051121000116","019011112586793",27.12,13,0.240,312.50,442.46,39.5,39.8,0.305,271526.69999983,271535.69999983,161,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501892,591504.00
05/07/2014 18:31,1,1.515,ACTIVE,214.9,372.26,60.03,1399501875,"040051121000068","019011112586793",24.56,13,0.232,315.96,442.27,37.0,29.6,0.130,256797.60000004,256805.60000004,118,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501896,591505.00
05/07/2014 18:31,1,1.138,ACTIVE,214.8,350.33,60.03,1399501875,"033051125000118","019011112586793",40.79,14,0.309,307.47,449.67,46.2,49.4,0.370,298012.99999994,298023.39999998,240,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501899,591506.00
05/07/2014 18:31,1,1.113,ACTIVE,214.4,365.07,60.03,1399501875,"033051125000150","019011112586793",40.95,14,0.271,306.22,449.95,45.3,35.6,0.316,300858.59999967,300869.09999967,216,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501585,591507.00
05/07/2014 18:31,1,1.428,ACTIVE,215.3,346.30,60.03,1399501875,"040051121000185","019011112586793",26.56,13,0.227,316.79,442.99,37.7,35.3,0.261,271559.10000008,271567.7000001,122,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501587,591508.00
05/07/2014 18:31,1,1.421,ACTIVE,214.2,376.26,60.03,1399501875,"040051121000195","019011112586793",26.67,14,0.221,319.38,443.32,37.7,38.1,0.221,273942.30000016,273950.90000016,115,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501590,591509.00
05/07/2014 18:31,0,1.590,ACTIVE,216.22,352.57,59.986,1399501875,"274151322000083","019011112586793",30.16,17.80,0,339.04,376.62,48.5,44.9,0.358,110569.4,110569.4,304,0,0,0,L,1151911521,0,123.14,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501591,591510.00
05/07/2014 18:31,0,1.645,ACTIVE,216.90,356.48,59.981,1399501875,"274151322000076","019011112586793",30.59,17.80,0,339.34,376.92,51.0,47.3,0.345,111389.9,111389.9,305,0,0,0,L,1151911521,0,123.59,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501593,591511.00
05/07/2014 18:31,0,1.047,ACTIVE,216.22,427.71,59.986,1399501875,"274151322000094","019011112586793",40.30,19.50,0,339.95,458.67,41.9,38.5,0.283,60049.8,60049.8,306,0,0,0,L,1151911521,0,122.91,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501595,591512.00
05/07/2014 18:31,0,1.625,ACTIVE,215.54,360.38,59.981,1399501875,"274151322000052","019011112586793",30.18,17.50,0,338.44,374.81,49.8,46.1,0.349,110516.2,110516.2,305,0,0,0,L,1151911521,0,122.68,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501596,591513.00
05/07/2014 18:31,0,1.578,ACTIVE,216.22,356.48,59.981,1399501875,"274151322000085","019011112586793",30.28,18.00,0,339.34,374.21,48.4,44.8,0.318,109983.7,109983.7,303,0,0,0,L,1151911521,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501598,591514.00
05/07/2014 18:31,0,1.582,ACTIVE,216.45,348.36,59.970,1399501875,"274151322000087","019011112586793",29.68,31.30,0,338.74,374.21,47.5,44.0,0.292,106397.4,106397.4,304,0,0,0,L,1151911521,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501600,591515.00
05/07/2014 18:31,0,1.533,ACTIVE,216.22,352.87,59.975,1399501875,"274151322000088","019011112586793",29.94,17.30,0,338.74,373.61,46.5,42.9,0.278,106170.0,106170.0,305,0,0,0,L,1151911521,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501602,591516.00
05/07/2014 18:31,0,1.730,ACTIVE,216.22,362.19,59.949,1399501875,"274151322000095","019011112586793",30.51,18.00,0,338.14,377.52,53.5,49.7,0.367,110148.2,110148.2,304,0,0,0,L,1151911521,0,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501604,591517.00
05/07/2014 18:31,0,1.104,ACTIVE,217.35,431.62,59.975,1399501875,"274151322000068","019011112586793",40.08,20.00,0,340.55,463.78,44.9,41.4,0.292,57787.4,57787.4,307,0,0,0,L,1151911521,0,123.81,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501605,591518.00
05/07/2014 18:31,0,1.611,ACTIVE,216.45,359.78,59.975,1399501875,"274151322000054","019011112586793",30.10,17.80,0,339.34,374.81,49.1,45.5,0.318,108790.4,108790.4,305,0,0,0,L,1151911521,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399501607,591519.00
05/07/2014 18:47,1,1.167,ACTIVE,213.6,332.35,60.00,1399502828,"040051121000097","019011112586793",27.22,14,0.176,314.91,443.51,31.6,31.6,0.311,280602.60000004,280611.10000004,118,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502830,591520.00
05/07/2014 18:47,1,1.219,ACTIVE,214.0,331.77,60.00,1399502828,"040051121000095","019011112586793",23.98,15,0.196,311.64,440.55,29.1,24.2,0.291,251676.00000006,251683.10000002,118,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502832,591521.00
05/07/2014 18:47,1,0.750,ACTIVE,214.2,390.49,60.00,1399502828,"033051125000132","019011112586793",36.06,14,0.168,316.51,444.22,26.9,13.2,0.139,234164.49999952,234171.49999952,353,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502835,591522.00
05/07/2014 18:47,1,0.732,ACTIVE,214.2,354.23,60.00,1399502828,"033051125000135","019011112586793",36.10,15,0.237,315.30,444.65,26.3,21.8,0.156,230427.79999993,230434.39999989,270,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502837,591523.00
05/07/2014 18:47,1,1.207,ACTIVE,213.4,389.11,60.00,1399502828,"040051121000116","019011112586793",27.03,13,0.144,312.00,442.52,32.4,31.6,0.257,271535.69999983,271543.99999984,163,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502778,591524.00
05/07/2014 18:47,1,1.205,ACTIVE,213.4,386.41,60.03,1399502828,"040051121000068","019011112586793",24.01,14,0.175,316.25,442.16,28.7,15.6,0.165,256805.60000004,256812.90000005,120,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502781,591525.00
05/07/2014 18:47,1,0.887,ACTIVE,213.8,377.80,60.00,1399502828,"033051125000118","019011112586793",40.57,14,0.235,315.82,444.64,35.8,31.2,0.106,298023.39999998,298032.69999993,242,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502783,591526.00
05/07/2014 18:47,1,0.902,ACTIVE,214.0,380.77,60.03,1399502828,"033051125000150","019011112586793",40.69,14,0.227,314.73,444.54,36.5,37.7,0.105,300869.09999967,300878.39999967,218,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502786,591527.00
05/07/2014 18:47,1,1.179,ACTIVE,213.6,384.40,60.00,1399502828,"040051121000185","019011112586793",26.23,13,0.260,317.66,442.92,30.7,29.0,0.092,271567.7000001,271575.2000001,124,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502788,591528.00
05/07/2014 18:47,1,1.169,ACTIVE,213.2,391.49,60.00,1399502828,"040051121000195","019011112586793",26.37,14,0.175,317.18,443.22,30.6,21.7,0.250,273950.90000016,273958.60000016,117,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502790,591529.00
05/07/2014 18:47,0,1.320,ACTIVE,215.32,356.18,59.975,1399502828,"274151322000083","019011112586793",30.20,17.50,0,339.04,374.21,40.4,37.0,0.278,110580.0,110580.0,305,0,0,0,L,1151911521,0,122.46,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502792,591530.00
05/07/2014 18:47,0,1.348,ACTIVE,216.00,347.16,59.970,1399502828,"274151322000076","019011112586793",30.38,17.30,0,339.95,373.91,41.5,38.1,0.274,111400.9,111400.9,306,0,0,0,L,1151911521,0,122.91,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502793,591531.00
05/07/2014 18:47,0,0.846,ACTIVE,215.54,425.61,59.970,1399502828,"274151322000094","019011112586793",40.18,19.00,0,337.24,455.37,34.3,31.2,0.225,60058.7,60058.7,307,0,0,0,L,1151911521,0,122.46,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502795,591532.00
05/07/2014 18:47,0,1.311,ACTIVE,215.32,354.67,59.970,1399502828,"274151322000052","019011112586793",29.78,17.30,0,338.44,373.01,39.6,36.3,0.265,110526.6,110526.6,306,0,0,0,L,1151911521,0,122.23,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502797,591533.00
05/07/2014 18:47,0,1.258,ACTIVE,215.54,349.26,59.975,1399502828,"274151322000085","019011112586793",29.94,17.80,0,339.65,371.21,38.1,34.9,0.256,109993.7,109993.7,304,0,0,0,L,1151911521,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502799,591534.00
05/07/2014 18:47,0,1.270,ACTIVE,215.77,353.17,59.981,1399502828,"274151322000087","019011112586793",29.58,29.50,0,337.84,371.81,38.0,34.8,0.261,106407.3,106407.3,305,0,0,0,L,1151911521,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502800,591535.00
05/07/2014 18:47,0,1.227,ACTIVE,215.32,346.56,59.975,1399502828,"274151322000088","019011112586793",29.84,17.00,0,339.04,371.51,37.0,33.8,0.243,106179.6,106179.6,306,0,0,0,L,1151911521,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502802,591536.00
05/07/2014 18:47,0,1.381,ACTIVE,215.77,346.86,60.002,1399502828,"274151322000095","019011112586793",30.43,17.50,0,339.34,375.71,42.5,39.1,0.278,110159.4,110159.4,305,0,0,0,L,1151911521,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502804,591537.00
05/07/2014 18:47,0,0.850,ACTIVE,216.00,435.53,59.970,1399502828,"274151322000068","019011112586793",41.25,19.80,0,337.24,457.77,35.3,32.1,0.217,57796.5,57796.5,308,0,0,0,L,1151911521,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502806,591538.00
05/07/2014 18:47,0,1.271,ACTIVE,215.32,348.06,59.981,1399502828,"274151322000054","019011112586793",29.84,17.50,0,338.74,372.71,38.4,35.1,0.256,108800.3,108800.3,306,0,0,0,L,1151911521,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399502807,591539.00
05/07/2014 19:47,1,0.403,ACTIVE,213.6,362.86,60.03,1399506428,"040051121000097","019011112586793",26.29,12,0.136,315.30,443.28,10.5,10.9,0.006,280611.10000004,280623.30000003,120,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506431,591540.00
05/07/2014 19:47,1,0.480,ACTIVE_NO_POWER,213.2,397.18,60.03,1399506428,"040051121000095","019011112586793",22.93,12,0.000,312.22,438.57,10.9,0.0,0.000,251683.10000002,251693.70000004,120,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506433,591541.00
05/07/2014 19:47,1,0.262,ACTIVE,213.9,371.87,60.00,1399506428,"033051125000132","019011112586793",34.46,12,0.146,316.60,441.79,9.0,14.8,0.002,234171.49999952,234182.19999952,355,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506436,591542.00
05/07/2014 19:47,1,0.251,ACTIVE,213.4,359.29,60.00,1399506428,"033051125000135","019011112586793",34.44,12,0.134,314.75,442.36,8.6,11.8,0.006,230434.39999989,230445.09999994,272,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506438,591543.00
05/07/2014 19:47,1,0.436,ACTIVE,213.1,337.75,60.03,1399506428,"040051121000116","019011112586793",24.82,11,0.146,313.72,442.53,10.7,14.9,0.068,271543.99999984,271556.0999998,165,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506440,591544.00
05/07/2014 19:47,1,0.413,ACTIVE,213.2,351.90,60.03,1399506428,"040051121000068","019011112586793",22.92,11,0.140,317.65,441.30,9.4,11.1,0.012,256812.90000005,256823.10000004,122,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506442,591545.00
05/07/2014 19:47,1,0.282,ACTIVE,213.6,390.60,60.03,1399506428,"033051125000118","019011112586793",39.50,12,0.153,314.67,445.42,11.1,15.5,0.001,298032.69999993,298047.49999994,244,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506444,591546.00
05/07/2014 19:47,1,0.307,ACTIVE,213.7,353.45,60.03,1399506428,"033051125000150","019011112586793",39.08,11,0.154,315.26,445.79,11.9,14.0,0.043,300878.39999967,300893.19999967,220,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506447,591547.00
05/07/2014 19:47,1,0.402,ACTIVE,213.8,373.03,60.03,1399506428,"040051121000185","019011112586793",23.67,11,0.135,317.61,442.65,9.4,11.6,0.001,271575.2000001,271585.90000009,126,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506449,591548.00
05/07/2014 19:47,1,0.366,ACTIVE,213.2,377.65,60.03,1399506428,"040051121000195","019011112586793",24.14,12,0.147,319.75,443.41,8.8,14.3,0.000,273958.60000016,273969.60000016,119,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506451,591549.00
05/07/2014 19:47,0,0.443,ACTIVE,215.32,343.55,59.975,1399506428,"274151322000083","019011112586793",28.59,14.70,0,336.04,366.40,12.8,10.4,0.080,110597.0,110597.0,306,0,0,0,L,1151911521,0,122.46,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506202,591550.00
05/07/2014 19:47,0,0.465,ACTIVE,215.32,342.65,59.986,1399506428,"274151322000076","019011112586793",29.14,14.70,0,335.74,366.40,13.8,11.3,0.080,111418.9,111418.9,307,0,0,0,L,1151911521,0,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506204,591551.00
05/07/2014 19:47,0,0.273,ACTIVE,214.87,412.08,60.002,1399506428,"274151322000094","019011112586793",38.88,16.30,0,335.74,452.66,10.8,8.5,0.062,60072.9,60072.9,308,0,0,0,L,1151911521,0,122.23,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506206,591552.00
05/07/2014 19:47,0,0.453,ACTIVE,214.64,341.75,59.996,1399506428,"274151322000052","019011112586793",29.34,14.70,0,334.54,365.49,13.4,11.1,0.080,110543.9,110543.9,307,0,0,0,L,1151911521,0,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506207,591553.00
05/07/2014 19:47,0,0.432,ACTIVE,215.09,342.05,59.986,1399506428,"274151322000085","019011112586793",28.78,15.00,0,335.74,364.89,12.6,10.2,0.075,110009.9,110009.9,305,0,0,0,L,1151911521,0,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506209,591554.00
05/07/2014 19:47,0,0.445,ACTIVE,215.09,343.85,59.996,1399506428,"274151322000087","019011112586793",27.77,23.30,0,335.14,365.19,12.6,10.2,0.066,106423.5,106423.5,306,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506211,591555.00
05/07/2014 19:47,0,0.422,ACTIVE,214.64,342.65,59.996,1399506428,"274151322000088","019011112586793",27.85,14.30,0,335.14,365.49,12.0,9.6,0.071,106195.2,106195.2,307,0,0,0,L,1151911521,0,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506213,591556.00
05/07/2014 19:47,0,0.453,ACTIVE,215.32,340.55,60.002,1399506428,"274151322000095","019011112586793",28.94,14.70,0,333.33,367.00,13.3,11.0,0.080,110177.1,110177.1,306,0,0,0,L,1151911521,0,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506215,591557.00
05/07/2014 19:47,0,0.295,ACTIVE,215.77,416.89,60.002,1399506428,"274151322000068","019011112586793",39.44,17.00,0,336.94,458.37,11.7,9.3,0.053,57811.4,57811.4,309,0,0,0,L,1151911521,0,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506216,591558.00
05/07/2014 19:47,0,0.432,ACTIVE,214.87,342.65,59.996,1399506428,"274151322000054","019011112586793",29.08,15.00,0,333.93,365.49,12.7,10.3,0.080,108816.7,108816.7,307,0,0,0,L,1151911521,0,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399506218,591559.00
05/07/2014 20:00,1,0.349,ACTIVE_NO_POWER,212.5,382.43,60.00,1399507202,"040051121000097","019011112586793",25.04,11,0.000,314.88,442.73,8.6,0.0,0.000,280623.30000003,280624.60000004,122,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507205,591560.00
05/07/2014 20:00,1,0.421,ACTIVE_NO_POWER,212.7,385.13,60.00,1399507202,"040051121000095","019011112586793",23.21,11,0.000,313.90,438.57,9.7,0.0,0.000,251693.70000004,251694.90000003,122,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507207,591561.00
05/07/2014 20:00,1,0.228,ACTIVE_NO_POWER,213.3,426.34,60.00,1399507202,"033051125000132","019011112586793",34.57,11,0.000,317.54,441.05,7.8,0.0,0.000,234182.19999952,234183.39999952,357,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507210,591562.00
05/07/2014 20:00,1,0.217,ACTIVE,213.1,350.84,60.00,1399507202,"033051125000135","019011112586793",34.32,12,0.133,316.18,441.31,7.4,13.9,0.007,230445.09999994,230446.1999999,274,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507212,591563.00
05/07/2014 20:00,1,0.374,ACTIVE,213.1,367.30,60.03,1399507202,"040051121000116","019011112586793",24.13,11,0.102,310.94,440.30,8.8,9.0,0.000,271556.0999998,271557.0999998,167,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507214,591564.00
05/07/2014 20:00,1,0.367,ACTIVE,213.6,340.36,60.03,1399507202,"040051121000068","019011112586793",22.54,11,0.135,315.74,440.19,8.2,11.1,0.036,256823.10000004,256824.20000006,124,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507217,591565.00
05/07/2014 20:00,1,0.244,ACTIVE,213.4,336.45,60.00,1399507202,"033051125000118","019011112586793",39.04,11,0.138,318.34,444.65,9.5,7.2,0.094,298047.49999994,298049.19999993,246,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507219,591566.00
05/07/2014 20:00,1,0.268,ACTIVE,213.5,379.11,60.03,1399507202,"033051125000150","019011112586793",38.85,11,0.148,314.33,444.32,10.3,14.9,0.001,300893.19999967,300894.89999967,222,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507221,591567.00
05/07/2014 20:00,1,0.349,ACTIVE,213.1,352.66,60.00,1399507202,"040051121000185","019011112586793",22.65,11,0.146,316.75,440.48,7.7,13.5,0.004,271585.90000009,271587.00000011,128,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507223,591568.00
05/07/2014 20:00,1,0.312,ACTIVE,213.2,370.91,60.00,1399507202,"040051121000195","019011112586793",22.94,11,0.006,319.25,441.27,7.0,14.0,0.000,273969.60000016,273970.80000016,121,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507226,591569.00
05/07/2014 20:00,0,0.395,ACTIVE,215.09,341.45,59.965,1399507202,"274151322000083","019011112586793",27.85,14.30,0,336.94,348.06,11.1,8.8,0.062,110599.1,110599.1,307,0,0,0,L,1151911521,0,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507228,591570.00
05/07/2014 20:00,0,0.404,ACTIVE,215.77,341.75,59.970,1399507202,"274151322000076","019011112586793",29.12,14.00,0,338.14,348.36,11.9,9.6,0.071,111421.2,111421.2,308,0,0,0,L,1151911521,0,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507229,591571.00
05/07/2014 20:00,0,0.242,ACTIVE,215.09,401.86,59.959,1399507202,"274151322000094","019011112586793",37.75,15.80,0,338.44,426.81,9.3,7.0,0.049,60074.6,60074.6,309,0,0,0,L,1151911521,0,122.46,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507231,591572.00
05/07/2014 20:00,0,0.418,ACTIVE,214.87,343.25,59.959,1399507202,"274151322000052","019011112586793",27.65,14.30,0,336.64,348.66,11.7,9.4,0.062,110546.1,110546.1,308,0,0,0,L,1151911521,0,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507233,591573.00
05/07/2014 20:00,0,0.379,ACTIVE,215.32,341.45,59.970,1399507202,"274151322000085","019011112586793",28.41,14.30,0,337.54,347.76,10.9,8.6,0.062,110012.0,110012.0,306,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507234,591574.00
05/07/2014 20:00,0,0.379,ACTIVE,215.32,342.95,59.959,1399507202,"274151322000087","019011112586793",28.21,22.50,0,336.64,348.36,10.9,8.6,0.062,106425.6,106425.6,307,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507237,591575.00
05/07/2014 20:00,0,0.365,ACTIVE,214.87,343.55,59.954,1399507202,"274151322000088","019011112586793",27.79,13.70,0,336.94,347.76,10.3,8.0,0.049,106197.1,106197.1,308,0,0,0,L,1151911521,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507238,591576.00
05/07/2014 20:00,0,0.391,ACTIVE,215.32,342.95,59.965,1399507202,"274151322000095","019011112586793",28.94,14.30,0,337.54,347.76,11.5,9.1,0.066,110179.3,110179.3,307,0,0,0,L,1151911521,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507240,591577.00
05/07/2014 20:00,0,0.258,ACTIVE,216.22,409.98,59.959,1399507202,"274151322000068","019011112586793",38.76,16.30,0,339.65,427.11,10.1,7.9,0.049,57813.4,57813.4,310,0,0,0,L,1151911521,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507242,591578.00
05/07/2014 20:00,0,0.385,ACTIVE,215.09,341.15,59.965,1399507202,"274151322000054","019011112586793",27.89,14.30,0,336.64,347.76,10.9,8.6,0.062,108818.8,108818.8,308,0,0,0,L,1151911521,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399507243,591579.00
05/07/2014 20:15,1,0.049,ACTIVE_NO_POWER,213.8,337.61,60.03,1399508103,"040051121000097","019011112586793",29.74,10,0.000,315.33,441.85,1.4,0.0,0.000,280624.60000004,280625.2,124,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399508106,591580.00
05/07/2014 20:15,1,0.143,ACTIVE_NO_POWER,213.4,393.44,60.03,1399508103,"033051125000118","019011112586793",38.05,11,0.000,317.43,444.92,5.3,0.0,0.000,298049.19999993,298050.39999998,248,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399508118,591581.00
05/07/2014 20:15,1,0.166,ACTIVE_NO_POWER,213.6,363.43,60.07,1399508103,"033051125000150","019011112586793",37.93,11,0.077,312.38,444.52,6.2,0.0,0.000,300894.89999967,300896.29999967,224,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399508120,591582.00
05/07/2014 20:15,0,0.256,ACTIVE,214.41,340.25,59.991,1399508103,"274151322000083","019011112586793",27.08,13.70,0,335.14,347.16,7.0,4.8,0.027,110600.8,110600.8,308,0,0,0,L,1151911521,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399508126,591583.00
05/07/2014 20:15,0,0.260,ACTIVE,215.09,340.85,59.991,1399508103,"274151322000076","019011112586793",28.67,13.30,0,336.64,347.46,7.6,5.4,0.035,111423.0,111423.0,309,0,0,0,L,1151911521,0,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399508127,591584.00
05/07/2014 20:15,0,0.156,ACTIVE,214.41,348.66,59.991,1399508103,"274151322000094","019011112586793",32.40,15.00,0,336.94,418.70,5.1,3.0,0.027,60075.9,60075.9,310,0,0,0,L,1151911521,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399508129,591585.00
05/07/2014 20:15,0,0.277,ACTIVE,214.19,338.44,59.996,1399508103,"274151322000052","019011112586793",27.63,13.70,0,334.54,347.46,7.8,5.6,0.027,110548.0,110548.0,309,0,0,0,L,1151911521,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399508131,591586.00
05/07/2014 20:15,0,0.250,ACTIVE,214.64,338.74,59.991,1399508103,"274151322000085","019011112586793",27.53,13.70,0,336.04,346.86,7.0,4.8,0.022,110013.7,110013.7,307,0,0,0,L,1151911521,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399508133,591587.00
05/07/2014 20:15,0,0.254,ACTIVE,214.41,339.95,59.991,1399508103,"274151322000087","019011112586793",27.27,21.80,0,335.14,347.46,7.0,4.8,0.031,106427.2,106427.2,308,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399508134,591588.00
05/07/2014 20:15,0,0.229,ACTIVE,214.41,339.65,59.991,1399508103,"274151322000088","019011112586793",27.39,13.30,0,334.84,346.86,6.3,4.2,0.031,106198.6,106198.6,309,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399508136,591589.00
05/07/2014 20:15,0,0.256,ACTIVE,214.41,339.65,59.991,1399508103,"274151322000095","019011112586793",27.63,13.30,0,335.44,346.86,7.2,5.0,0.040,110181.0,110181.0,308,0,0,0,L,1151911521,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399508138,591590.00
05/07/2014 20:15,0,0.174,ACTIVE,215.32,357.68,60.007,1399508103,"274151322000068","019011112586793",33.32,15.50,0,336.94,422.90,5.8,3.7,0.027,57814.8,57814.8,311,0,0,0,L,1151911521,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399508140,591591.00
05/07/2014 20:15,0,0.246,ACTIVE,214.19,339.65,59.975,1399508103,"274151322000054","019011112586793",27.69,13.70,0,335.14,346.86,6.9,4.8,0.031,108820.4,108820.4,309,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399508142,591592.00
05/07/2014 20:15,1,0.130,ALERT,213.7,309.36,60.03,1399508103,"040051121000095","019011112586793",26.23,9,0.000,308.82,339.50,3.4,0.0,0.000,251694.90000003,251695.30000001,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399508201,591593.00
05/07/2014 20:15,1,0.010,ACTIVE_NO_POWER,213.6,404.27,60.03,1399508103,"033051125000135","019011112586793",39.53,11,0.000,318.59,440.63,0.4,0.0,0.000,230446.1999999,230447.09999994,281,0,0,1,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399508205,591594.00
05/07/2014 20:15,1,0.077,ALERT,213.7,321.58,60.03,1399508103,"040051121000116","019011112586793",29.20,9,0.000,321.13,355.14,2.2,0.0,0.000,271557.0999998,271557.79999985,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399508208,591595.00
05/07/2014 20:15,1,0.059,ALERT,214.3,338.77,60.03,1399508103,"040051121000068","019011112586793",26.49,9,0.000,337.98,376.88,1.5,0.0,0.000,256824.20000006,256824.60000004,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399508211,591596.00
05/07/2014 20:15,1,0.051,ALERT,213.8,360.07,60.07,1399508103,"040051121000185","019011112586793",28.09,9,0.000,360.00,402.66,1.4,0.0,0.000,271587.00000011,271587.30000012,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399508214,591597.00
05/07/2014 20:15,1,0.011,ALERT,214.0,345.52,60.03,1399508103,"040051121000195","019011112586793",28.26,10,0.000,344.56,383.64,0.3,0.0,0.000,273970.80000016,273971.20000016,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399508216,591598.00
05/07/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399508103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399508983,591599.00
05/07/2014 20:30,0,0.166,ACTIVE,214.87,340.85,59.970,1399509003,"274151322000083","019011112586793",27.10,13.00,0,334.24,347.16,4.6,2.5,0.018,110601.8,110601.8,309,0,0,0,L,1151911521,1,122.46,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509077,591600.00
05/07/2014 20:30,0,0.176,ACTIVE,215.32,339.95,59.970,1399509003,"274151322000076","019011112586793",27.77,12.70,0,336.04,348.66,5.0,2.9,0.022,111424.1,111424.1,310,0,0,0,L,1151911521,1,122.68,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509078,591601.00
05/07/2014 20:30,0,0.096,ACTIVE,215.09,340.55,59.959,1399509003,"274151322000094","019011112586793",30.04,13.30,0,334.54,352.57,2.9,0.9,0.000,60076.4,60076.4,311,0,0,0,L,1151911521,1,122.46,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509080,591602.00
05/07/2014 20:30,0,0.189,ACTIVE,214.41,339.65,59.954,1399509003,"274151322000052","019011112586793",27.43,13.00,0,333.63,348.66,5.3,3.2,0.013,110549.1,110549.1,310,0,0,0,L,1151911521,1,121.78,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509082,591603.00
05/07/2014 20:30,0,0.164,ACTIVE,214.87,340.55,59.965,1399509003,"274151322000085","019011112586793",27.53,13.00,0,335.44,347.46,4.6,2.5,0.018,110014.6,110014.6,308,0,0,0,L,1151911521,1,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509083,591604.00
05/07/2014 20:30,0,0.168,ACTIVE,215.09,340.55,59.954,1399509003,"274151322000087","019011112586793",27.21,20.70,0,334.54,348.06,4.6,2.5,0.013,106428.2,106428.2,309,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509085,591605.00
05/07/2014 20:30,0,0.148,ACTIVE,214.41,340.55,59.933,1399509003,"274151322000088","019011112586793",26.14,12.70,0,333.93,348.06,4.0,1.9,0.009,106199.4,106199.4,310,0,0,0,L,1151911521,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509087,591606.00
05/07/2014 20:30,0,0.168,ACTIVE,214.87,340.25,59.959,1399509003,"274151322000095","019011112586793",26.86,12.70,0,334.84,349.26,4.6,2.5,0.009,110182.0,110182.0,309,0,0,0,L,1151911521,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509089,591607.00
05/07/2014 20:30,0,0.115,ACTIVE,215.54,340.25,59.959,1399509003,"274151322000068","019011112586793",30.34,14.00,0,335.44,363.39,3.6,1.5,0.004,57815.5,57815.5,312,0,0,0,L,1151911521,1,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509090,591608.00
05/07/2014 20:30,0,0.164,ACTIVE,214.87,340.55,59.965,1399509003,"274151322000054","019011112586793",27.17,13.00,0,334.24,347.76,4.5,2.4,0.022,108821.4,108821.4,310,0,0,0,L,1151911521,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509092,591609.00
05/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399509003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509884,591610.00
05/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399509003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509884,591611.00
05/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399509003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509884,591612.00
05/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399509003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509884,591613.00
05/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399509003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509884,591614.00
05/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399509003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509884,591615.00
05/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399509003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509884,591616.00
05/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399509003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509884,591617.00
05/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399509003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509884,591618.00
05/07/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399509003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509884,591619.00
05/07/2014 20:45,0,0.096,ACTIVE,214.41,338.14,59.975,1399509903,"274151322000083","019011112586793",26.00,12.70,0,336.04,344.15,2.5,0.5,0.000,110602.1,110602.1,310,0,0,0,L,1151911521,1,122.01,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509976,591620.00
05/07/2014 20:45,0,0.100,ACTIVE,215.09,339.04,59.970,1399509903,"274151322000076","019011112586793",27.15,12.30,0,337.24,344.15,2.7,0.7,0.004,111424.5,111424.5,311,0,0,0,L,1151911521,1,122.23,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509977,591621.00
05/07/2014 20:45,0,0.049,ALERT,214.41,313.20,59.975,1399509903,"274151322000094","019011112586793",24.27,12.30,0,299.37,402.46,1.1,0.0,0.000,60076.4,60076.4,312,0,0,0,L,1151911521,1,121.78,124.27,0002,9,0,0,0,0,0,0,35,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509980,591622.00
05/07/2014 20:45,0,0.125,ACTIVE,214.19,337.84,59.970,1399509903,"274151322000052","019011112586793",24.59,12.30,0,335.14,343.55,3.1,1.1,0.000,110549.6,110549.6,311,0,0,0,L,1151911521,1,121.78,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509982,591623.00
05/07/2014 20:45,0,0.094,ACTIVE,214.41,338.74,59.944,1399509903,"274151322000085","019011112586793",26.64,12.70,0,336.64,343.85,2.5,0.5,0.000,110015.0,110015.0,309,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509985,591624.00
05/07/2014 20:45,0,0.104,ACTIVE,214.19,338.74,59.975,1399509903,"274151322000087","019011112586793",25.15,19.80,0,336.34,344.15,2.6,0.6,0.000,106428.6,106428.6,310,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509986,591625.00
