ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2014 20:45,0,0.084,ACTIVE,213.96,338.74,59.970,1399509903,"274151322000088","019011112586793",24.01,12.30,0,335.74,343.55,2.1,0.1,0.000,106199.6,106199.6,311,0,0,0,L,1151911521,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509988,591626.00
05/07/2014 20:45,0,0.092,ACTIVE,214.41,339.04,59.975,1399509903,"274151322000095","019011112586793",26.08,12.30,0,336.04,343.85,2.5,0.4,0.004,110182.4,110182.4,310,0,0,0,L,1151911521,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509990,591627.00
05/07/2014 20:45,0,0.006,ALERT,215.09,300.27,59.981,1399509903,"274151322000068","019011112586793",41.89,13.00,0,299.07,403.07,0.0,0.0,0.000,57815.6,57815.6,313,0,0,0,L,1151911521,1,122.23,124.27,0002,11,0,0,0,0,0,0,40,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509992,591628.00
05/07/2014 20:45,0,0.090,ACTIVE,214.19,338.44,59.970,1399509903,"274151322000054","019011112586793",26.42,12.70,0,335.44,343.55,2.4,0.4,0.000,108821.7,108821.7,311,0,0,0,L,1151911521,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399509994,591629.00
05/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399509903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399510783,591630.00
05/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399509903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399510783,591631.00
05/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399509903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399510783,591632.00
05/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399509903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399510783,591633.00
05/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399509903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399510783,591634.00
05/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399509903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399510783,591635.00
05/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399509903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399510783,591636.00
05/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399509903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399510783,591637.00
05/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399509903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399510783,591638.00
05/07/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399509903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399510783,591639.00
05/07/2014 21:00,0,0.021,ALERT,214.19,299.67,59.975,1399510803,"274151322000083","019011112586793",27.73,11.00,0,299.07,340.55,0.0,0.0,0.000,110602.1,110602.1,311,0,0,0,L,1151911521,1,122.01,124.04,0100,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1399510878,591640.00
05/07/2014 21:00,0,0.018,ALERT,214.64,299.97,59.970,1399510803,"274151322000076","019011112586793",28.69,10.70,0,298.47,341.45,0.0,0.0,0.000,111424.5,111424.5,312,0,0,0,L,1151911521,1,122.23,124.04,0100,9,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1399510880,591641.00
05/07/2014 21:00,0,0.000,ALERT,214.19,299.37,60.007,1399510803,"274151322000094","019011112586793",0.00,10.70,0,298.17,397.05,0.0,0.0,0.000,60076.4,60076.4,314,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,168,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1399510883,591642.00
05/07/2014 21:00,0,0.041,ALERT,213.74,299.67,59.970,1399510803,"274151322000052","019011112586793",27.91,10.70,0,298.47,340.55,0.0,0.0,0.000,110549.7,110549.7,312,0,0,0,L,1151911521,1,121.55,123.59,0100,9,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1399510886,591643.00
05/07/2014 21:00,0,0.018,ALERT,214.19,299.37,59.959,1399510803,"274151322000085","019011112586793",28.05,11.00,0,298.47,341.15,0.0,0.0,0.000,110015.0,110015.0,310,0,0,0,L,1151911521,1,122.68,123.59,0100,10,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1399510889,591644.00
05/07/2014 21:00,0,0.029,ALERT,213.74,298.47,59.938,1399510803,"274151322000087","019011112586793",26.96,17.80,0,297.87,340.25,0.0,0.0,0.000,106428.6,106428.6,311,0,0,0,L,1151911521,1,122.01,123.81,0100,15,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1399510892,591645.00
05/07/2014 21:00,0,0.008,ALERT,213.74,300.27,59.933,1399510803,"274151322000088","019011112586793",26.36,11.00,0,298.17,339.65,0.0,0.0,0.000,106199.6,106199.6,312,0,0,0,L,1151911521,1,122.23,123.59,0100,7,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1399510895,591646.00
05/07/2014 21:00,0,0.010,ALERT,213.96,300.57,59.959,1399510803,"274151322000095","019011112586793",27.85,10.70,0,299.67,340.25,0.0,0.0,0.000,110182.4,110182.4,311,0,0,0,L,1151911521,1,122.23,123.59,0100,8,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1399510898,591647.00
05/07/2014 21:00,0,0.000,ALERT,214.87,298.77,59.954,1399510803,"274151322000068","019011112586793",0.00,11.30,0,298.17,397.35,0.0,0.0,0.000,57815.6,57815.6,315,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,168,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1399510900,591648.00
05/07/2014 21:00,0,0.014,ALERT,213.74,299.67,59.959,1399510803,"274151322000054","019011112586793",27.95,11.00,0,298.47,339.95,0.0,0.0,0.000,108821.7,108821.7,312,0,0,0,L,1151911521,1,122.01,123.36,0100,10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1399510903,591649.00
05/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399510803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399511683,591650.00
05/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399510803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399511683,591651.00
05/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399510803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399511683,591652.00
05/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399510803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399511683,591653.00
05/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399510803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399511683,591654.00
05/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399510803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399511683,591655.00
05/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399510803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399511683,591656.00
05/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399510803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399511683,591657.00
05/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399510803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399511683,591658.00
05/07/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399510803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399511683,591659.00
05/07/2014 21:15,0,0.000,ALERT,213.96,301.47,60.002,1399511704,"274151322000083","019011112586793",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,110602.1,110602.1,313,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1399511777,591660.00
05/07/2014 21:15,0,0.000,ALERT,214.64,300.27,60.012,1399511704,"274151322000076","019011112586793",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,111424.5,111424.5,314,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1399511779,591661.00
05/07/2014 21:15,0,0.000,ALERT,213.51,299.67,59.991,1399511704,"274151322000094","019011112586793",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,60076.4,60076.4,316,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399511782,591662.00
05/07/2014 21:15,0,0.000,ALERT,213.51,300.87,59.981,1399511704,"274151322000052","019011112586793",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,110549.7,110549.7,314,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1399511785,591663.00
05/07/2014 21:15,0,0.000,ALERT,213.96,300.27,60.002,1399511704,"274151322000085","019011112586793",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,110015.0,110015.0,312,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1399511788,591664.00
05/07/2014 21:15,0,0.000,ALERT,213.96,299.67,59.986,1399511704,"274151322000087","019011112586793",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,106428.6,106428.6,313,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1399511791,591665.00
05/07/2014 21:15,0,0.000,ALERT,213.51,299.67,60.002,1399511704,"274151322000088","019011112586793",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,106199.6,106199.6,314,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1399511793,591666.00
05/07/2014 21:15,0,0.000,ALERT,213.96,301.17,59.986,1399511704,"274151322000095","019011112586793",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,110182.4,110182.4,313,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1399511796,591667.00
05/07/2014 21:15,0,0.000,ALERT,214.64,299.67,59.996,1399511704,"274151322000068","019011112586793",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,57815.6,57815.6,317,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399511799,591668.00
05/07/2014 21:15,0,0.000,ALERT,213.74,300.87,59.986,1399511704,"274151322000054","019011112586793",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,108821.7,108821.7,314,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1399511802,591669.00
05/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399511704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399512585,591670.00
05/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399511704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399512585,591671.00
05/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399511704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399512585,591672.00
05/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399511704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399512585,591673.00
05/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399511704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399512585,591674.00
05/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399511704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399512585,591675.00
05/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399511704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399512585,591676.00
05/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399511704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399512585,591677.00
05/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399511704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399512585,591678.00
05/07/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399511704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399512585,591679.00
05/07/2014 21:30,0,0.000,ALERT,214.64,301.17,59.981,1399512603,"274151322000083","019011112586793",0.00,9.30,0,298.47,304.48,0.0,0.0,0.000,110602.1,110602.1,315,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399512679,591680.00
05/07/2014 21:30,0,0.000,ALERT,215.32,301.17,59.965,1399512603,"274151322000076","019011112586793",0.00,9.00,0,298.17,304.18,0.0,0.0,0.000,111424.5,111424.5,316,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399512681,591681.00
05/07/2014 21:30,0,0.000,ALERT,214.87,300.27,59.981,1399512603,"274151322000094","019011112586793",0.00,9.00,0,297.57,303.28,0.0,0.0,0.000,60076.4,60076.4,318,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399512684,591682.00
05/07/2014 21:30,0,0.000,ALERT,214.41,301.47,59.949,1399512603,"274151322000052","019011112586793",0.00,9.30,0,297.87,304.48,0.0,0.0,0.000,110549.7,110549.7,316,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399512687,591683.00
05/07/2014 21:30,0,0.000,ALERT,214.87,301.47,59.965,1399512603,"274151322000085","019011112586793",0.00,9.70,0,298.17,303.88,0.0,0.0,0.000,110015.0,110015.0,314,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399512690,591684.00
05/07/2014 21:30,0,0.000,ALERT,214.87,301.17,59.991,1399512603,"274151322000087","019011112586793",0.00,15.30,0,297.57,303.28,0.0,0.0,0.000,106428.6,106428.6,315,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399512693,591685.00
05/07/2014 21:30,0,0.000,ALERT,214.41,301.17,59.996,1399512603,"274151322000088","019011112586793",0.00,9.70,0,297.87,303.88,0.0,0.0,0.000,106199.6,106199.6,316,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399512695,591686.00
05/07/2014 21:30,0,0.000,ALERT,214.87,302.68,59.996,1399512603,"274151322000095","019011112586793",0.00,9.00,0,299.37,304.78,0.0,0.0,0.000,110182.4,110182.4,315,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399512698,591687.00
05/07/2014 21:30,0,0.000,ALERT,215.54,301.47,59.996,1399512603,"274151322000068","019011112586793",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,57815.6,57815.6,319,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399512701,591688.00
05/07/2014 21:30,0,0.000,ALERT,214.87,302.68,59.996,1399512603,"274151322000054","019011112586793",0.00,9.70,0,298.17,304.48,0.0,0.0,0.000,108821.7,108821.7,316,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399512704,591689.00
05/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399512603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399513484,591690.00
05/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399512603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399513484,591691.00
05/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399512603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399513484,591692.00
05/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399512603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399513484,591693.00
05/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399512603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399513484,591694.00
05/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399512603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399513484,591695.00
05/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399512603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399513484,591696.00
05/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399512603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399513484,591697.00
05/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399512603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399513484,591698.00
05/07/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399512603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399513484,591699.00
05/07/2014 21:45,0,0.000,ALERT,215.32,302.07,60.023,1399513504,"274151322000083","019011112586793",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,110602.1,110602.1,317,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399513577,591700.00
05/07/2014 21:45,0,0.000,ALERT,215.54,302.37,60.018,1399513504,"274151322000076","019011112586793",0.00,8.50,0,298.77,303.88,0.0,0.0,0.000,111424.5,111424.5,318,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399513580,591701.00
05/07/2014 21:45,0,0.000,ALERT,215.09,300.87,60.018,1399513504,"274151322000094","019011112586793",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,60076.4,60076.4,320,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399513583,591702.00
05/07/2014 21:45,0,0.000,ALERT,214.87,301.77,60.007,1399513504,"274151322000052","019011112586793",0.00,9.00,0,298.77,303.88,0.0,0.0,0.000,110549.7,110549.7,318,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399513585,591703.00
05/07/2014 21:45,0,0.000,ALERT,214.87,301.77,60.012,1399513504,"274151322000085","019011112586793",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,110015.0,110015.0,316,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399513588,591704.00
05/07/2014 21:45,0,0.000,ALERT,215.09,301.77,60.023,1399513504,"274151322000087","019011112586793",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,106428.6,106428.6,317,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399513591,591705.00
05/07/2014 21:45,0,0.000,ALERT,214.64,302.07,60.012,1399513504,"274151322000088","019011112586793",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,106199.6,106199.6,318,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399513594,591706.00
05/07/2014 21:45,0,0.000,ALERT,214.87,302.68,60.012,1399513504,"274151322000095","019011112586793",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,110182.4,110182.4,317,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399513597,591707.00
05/07/2014 21:45,0,0.000,ALERT,215.77,301.17,60.012,1399513504,"274151322000068","019011112586793",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,57815.6,57815.6,321,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399513600,591708.00
05/07/2014 21:45,0,0.000,ALERT,214.87,302.68,60.007,1399513504,"274151322000054","019011112586793",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,108821.7,108821.7,318,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399513602,591709.00
05/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399513504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399514384,591710.00
05/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399513504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399514384,591711.00
05/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399513504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399514384,591712.00
05/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399513504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399514384,591713.00
05/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399513504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399514384,591714.00
05/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399513504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399514384,591715.00
05/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399513504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399514384,591716.00
05/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399513504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399514384,591717.00
05/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399513504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399514384,591718.00
05/07/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399513504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399514384,591719.00
05/07/2014 22:00,0,0.000,ALERT,215.54,302.68,59.986,1399514403,"274151322000083","019011112586793",0.00,8.00,0,299.67,304.48,0.0,0.0,0.000,110602.1,110602.1,319,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399514477,591720.00
05/07/2014 22:00,0,0.000,ALERT,216.00,301.47,59.991,1399514403,"274151322000076","019011112586793",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,111424.5,111424.5,320,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399514479,591721.00
05/07/2014 22:00,0,0.000,ALERT,215.32,301.47,59.981,1399514403,"274151322000094","019011112586793",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,60076.4,60076.4,322,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399514483,591722.00
05/07/2014 22:00,0,0.000,ALERT,214.87,301.17,59.975,1399514403,"274151322000052","019011112586793",0.00,8.50,0,299.37,304.48,0.0,0.0,0.000,110549.7,110549.7,320,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399514485,591723.00
05/07/2014 22:00,0,0.000,ALERT,215.32,301.47,59.975,1399514403,"274151322000085","019011112586793",0.00,8.50,0,299.37,304.18,0.0,0.0,0.000,110015.0,110015.0,318,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399514488,591724.00
05/07/2014 22:00,0,0.000,ALERT,215.32,300.57,59.975,1399514403,"274151322000087","019011112586793",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,106428.6,106428.6,319,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399514491,591725.00
05/07/2014 22:00,0,0.000,ALERT,214.87,301.47,59.954,1399514403,"274151322000088","019011112586793",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,106199.6,106199.6,320,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399514494,591726.00
05/07/2014 22:00,0,0.000,ALERT,215.32,302.68,59.949,1399514403,"274151322000095","019011112586793",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,110182.4,110182.4,319,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399514497,591727.00
05/07/2014 22:00,0,0.000,ALERT,215.77,301.17,59.975,1399514403,"274151322000068","019011112586793",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,57815.6,57815.6,323,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399514500,591728.00
05/07/2014 22:00,0,0.000,ALERT,215.09,302.07,59.970,1399514403,"274151322000054","019011112586793",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,108821.7,108821.7,320,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399514502,591729.00
05/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399514403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399515283,591730.00
05/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399514403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399515283,591731.00
05/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399514403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399515283,591732.00
05/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399514403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399515283,591733.00
05/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399514403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399515283,591734.00
05/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399514403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399515283,591735.00
05/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399514403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399515283,591736.00
05/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399514403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399515283,591737.00
05/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399514403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399515283,591738.00
05/07/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399514403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399515283,591739.00
05/07/2014 22:15,0,0.000,ALERT,215.09,302.07,59.991,1399515303,"274151322000083","019011112586793",0.00,7.70,0,300.57,305.38,0.0,0.0,0.000,110602.1,110602.1,321,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399515379,591740.00
05/07/2014 22:15,0,0.000,ALERT,215.77,302.07,59.986,1399515303,"274151322000076","019011112586793",0.00,7.70,0,299.97,305.08,0.0,0.0,0.000,111424.5,111424.5,322,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399515382,591741.00
05/07/2014 22:15,0,0.000,ALERT,215.32,301.77,59.975,1399515303,"274151322000094","019011112586793",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,60076.4,60076.4,324,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399515385,591742.00
05/07/2014 22:15,0,0.000,ALERT,214.87,302.68,59.981,1399515303,"274151322000052","019011112586793",0.00,8.00,0,299.67,305.38,0.0,0.0,0.000,110549.7,110549.7,322,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399515387,591743.00
05/07/2014 22:15,0,0.000,ALERT,215.32,302.68,59.981,1399515303,"274151322000085","019011112586793",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,110015.0,110015.0,320,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399515390,591744.00
05/07/2014 22:15,0,0.000,ALERT,215.32,302.07,59.981,1399515303,"274151322000087","019011112586793",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,106428.6,106428.6,321,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399515393,591745.00
05/07/2014 22:15,0,0.000,ALERT,214.87,301.77,59.981,1399515303,"274151322000088","019011112586793",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,106199.6,106199.6,322,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399515396,591746.00
05/07/2014 22:15,0,0.000,ALERT,215.32,303.58,59.975,1399515303,"274151322000095","019011112586793",0.00,7.30,0,300.87,305.68,0.0,0.0,0.000,110182.4,110182.4,321,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399515399,591747.00
05/07/2014 22:15,0,0.000,ALERT,215.77,301.17,59.975,1399515303,"274151322000068","019011112586793",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,57815.6,57815.6,325,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399515402,591748.00
05/07/2014 22:15,0,0.000,ALERT,215.09,302.68,59.970,1399515303,"274151322000054","019011112586793",0.00,8.50,0,299.97,305.08,0.0,0.0,0.000,108821.7,108821.7,322,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399515404,591749.00
05/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399515303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399516184,591750.00
05/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399515303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399516184,591751.00
05/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399515303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399516184,591752.00
05/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399515303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399516184,591753.00
05/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399515303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399516184,591754.00
05/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399515303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399516184,591755.00
05/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399515303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399516184,591756.00
05/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399515303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399516184,591757.00
05/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399515303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399516184,591758.00
05/07/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399515303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399516184,591759.00
05/07/2014 22:30,0,0.000,ALERT,213.74,299.97,59.981,1399516203,"274151322000083","019011112586793",0.00,7.70,0,298.17,304.48,0.0,0.0,0.000,110602.1,110602.1,323,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399516278,591760.00
05/07/2014 22:30,0,0.000,ALERT,214.41,299.37,59.991,1399516203,"274151322000076","019011112586793",0.00,7.70,0,297.87,304.18,0.0,0.0,0.000,111424.5,111424.5,324,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399516280,591761.00
05/07/2014 22:30,0,0.000,ALERT,213.74,299.37,59.981,1399516203,"274151322000094","019011112586793",0.00,7.30,0,297.57,303.28,0.0,0.0,0.000,60076.4,60076.4,326,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399516283,591762.00
05/07/2014 22:30,0,0.000,ALERT,213.29,300.27,59.986,1399516203,"274151322000052","019011112586793",0.00,7.70,0,297.57,304.48,0.0,0.0,0.000,110549.7,110549.7,324,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399516286,591763.00
05/07/2014 22:30,0,0.000,ALERT,213.74,299.97,59.981,1399516203,"274151322000085","019011112586793",0.00,8.00,0,297.87,303.88,0.0,0.0,0.000,110015.0,110015.0,322,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399516289,591764.00
05/07/2014 22:30,0,0.000,ALERT,213.74,299.07,59.975,1399516203,"274151322000087","019011112586793",0.00,11.70,0,296.96,303.28,0.0,0.0,0.000,106428.6,106428.6,323,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399516292,591765.00
05/07/2014 22:30,0,0.000,ALERT,213.29,299.37,59.991,1399516203,"274151322000088","019011112586793",0.00,8.00,0,297.57,303.88,0.0,0.0,0.000,106199.6,106199.6,324,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399516295,591766.00
05/07/2014 22:30,0,0.000,ALERT,213.29,300.57,59.986,1399516203,"274151322000095","019011112586793",0.00,7.30,0,299.07,304.78,0.0,0.0,0.000,110182.4,110182.4,323,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399516298,591767.00
05/07/2014 22:30,0,0.000,ALERT,214.19,299.07,59.991,1399516203,"274151322000068","019011112586793",0.00,8.00,0,297.57,303.28,0.0,0.0,0.000,57815.6,57815.6,327,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399516300,591768.00
05/07/2014 22:30,0,0.000,ALERT,213.29,299.67,59.986,1399516203,"274151322000054","019011112586793",0.00,8.00,0,297.87,304.18,0.0,0.0,0.000,108821.7,108821.7,324,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399516303,591769.00
05/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399516203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517083,591770.00
05/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399516203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517083,591771.00
05/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399516203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517083,591772.00
05/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399516203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517083,591773.00
05/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399516203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517083,591774.00
05/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399516203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517083,591775.00
05/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399516203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517083,591776.00
05/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399516203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517083,591777.00
05/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399516203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517083,591778.00
05/07/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399516203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517083,591779.00
05/07/2014 22:45,0,0.000,ALERT,214.19,300.57,60.007,1399517103,"274151322000083","019011112586793",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,110602.1,110602.1,325,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399517178,591780.00
05/07/2014 22:45,0,0.000,ALERT,215.09,301.17,60.018,1399517103,"274151322000076","019011112586793",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,111424.5,111424.5,326,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399517180,591781.00
