ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/07/2014 22:45,0,0.000,ALERT,214.41,300.57,60.034,1399517103,"274151322000094","019011112586793",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,60076.4,60076.4,328,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399517183,591782.00
05/07/2014 22:45,0,0.000,ALERT,214.41,300.87,60.012,1399517103,"274151322000052","019011112586793",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,110549.7,110549.7,326,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399517186,591783.00
05/07/2014 22:45,0,0.000,ALERT,214.64,301.17,60.012,1399517103,"274151322000085","019011112586793",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,110015.0,110015.0,324,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399517189,591784.00
05/07/2014 22:45,0,0.000,ALERT,214.41,299.97,60.002,1399517103,"274151322000087","019011112586793",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,106428.6,106428.6,325,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399517192,591785.00
05/07/2014 22:45,0,0.000,ALERT,214.19,300.57,60.034,1399517103,"274151322000088","019011112586793",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,106199.6,106199.6,326,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399517195,591786.00
05/07/2014 22:45,0,0.000,ALERT,214.41,302.07,59.986,1399517103,"274151322000095","019011112586793",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,110182.4,110182.4,325,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399517198,591787.00
05/07/2014 22:45,0,0.000,ALERT,215.09,300.27,60.012,1399517103,"274151322000068","019011112586793",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,57815.6,57815.6,329,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399517201,591788.00
05/07/2014 22:45,0,0.000,ALERT,214.19,300.87,59.991,1399517103,"274151322000054","019011112586793",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,108821.7,108821.7,326,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399517203,591789.00
05/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399517103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517983,591790.00
05/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399517103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517983,591791.00
05/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399517103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517983,591792.00
05/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399517103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517983,591793.00
05/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399517103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517983,591794.00
05/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399517103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517983,591795.00
05/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399517103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517983,591796.00
05/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399517103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517983,591797.00
05/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399517103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517983,591798.00
05/07/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399517103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399517983,591799.00
05/07/2014 23:00,0,0.000,ALERT,215.32,301.47,59.954,1399518003,"274151322000083","019011112586793",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,110602.1,110602.1,327,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399518077,591800.00
05/07/2014 23:00,0,0.000,ALERT,215.77,300.87,59.949,1399518003,"274151322000076","019011112586793",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,111424.5,111424.5,328,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399518080,591801.00
05/07/2014 23:00,0,0.000,ALERT,215.09,300.57,59.949,1399518003,"274151322000094","019011112586793",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,60076.4,60076.4,330,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399518083,591802.00
05/07/2014 23:00,0,0.000,ALERT,214.87,301.77,59.949,1399518003,"274151322000052","019011112586793",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,110549.7,110549.7,328,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399518085,591803.00
05/07/2014 23:00,0,0.000,ALERT,215.32,300.57,59.949,1399518003,"274151322000085","019011112586793",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,110015.0,110015.0,326,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399518088,591804.00
05/07/2014 23:00,0,0.000,ALERT,215.09,300.27,59.949,1399518003,"274151322000087","019011112586793",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,106428.6,106428.6,327,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399518091,591805.00
05/07/2014 23:00,0,0.000,ALERT,214.64,300.57,59.954,1399518003,"274151322000088","019011112586793",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,106199.6,106199.6,328,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399518094,591806.00
05/07/2014 23:00,0,0.000,ALERT,215.32,302.07,59.954,1399518003,"274151322000095","019011112586793",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,110182.4,110182.4,327,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399518097,591807.00
05/07/2014 23:00,0,0.000,ALERT,216.00,300.27,59.949,1399518003,"274151322000068","019011112586793",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,57815.6,57815.6,331,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399518100,591808.00
05/07/2014 23:00,0,0.000,ALERT,215.09,300.87,59.959,1399518003,"274151322000054","019011112586793",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,108821.7,108821.7,328,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399518103,591809.00
05/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399518003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399518883,591810.00
05/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399518003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399518883,591811.00
05/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399518003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399518883,591812.00
05/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399518003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399518883,591813.00
05/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399518003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399518883,591814.00
05/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399518003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399518883,591815.00
05/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399518003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399518883,591816.00
05/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399518003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399518883,591817.00
05/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399518003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399518883,591818.00
05/07/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399518003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399518883,591819.00
05/07/2014 23:15,0,0.000,ALERT,215.32,301.47,59.996,1399518903,"274151322000083","019011112586793",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,110602.1,110602.1,329,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399518979,591820.00
05/07/2014 23:15,0,0.000,ALERT,215.77,300.57,59.991,1399518903,"274151322000076","019011112586793",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,111424.5,111424.5,330,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399518981,591821.00
05/07/2014 23:15,0,0.000,ALERT,215.09,300.27,59.991,1399518903,"274151322000094","019011112586793",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,60076.4,60076.4,332,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399518984,591822.00
05/07/2014 23:15,0,0.000,ALERT,214.87,300.87,59.965,1399518903,"274151322000052","019011112586793",0.00,7.70,0,298.17,303.58,0.0,0.0,0.000,110549.7,110549.7,330,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399518987,591823.00
05/07/2014 23:15,0,0.000,ALERT,215.09,300.57,59.991,1399518903,"274151322000085","019011112586793",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,110015.0,110015.0,328,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399518990,591824.00
05/07/2014 23:15,0,0.000,ALERT,215.09,299.67,59.991,1399518903,"274151322000087","019011112586793",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,106428.6,106428.6,329,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399518992,591825.00
05/07/2014 23:15,0,0.000,ALERT,214.87,300.87,59.996,1399518903,"274151322000088","019011112586793",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,106199.6,106199.6,330,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399518995,591826.00
05/07/2014 23:15,0,0.000,ALERT,214.87,301.47,59.996,1399518903,"274151322000095","019011112586793",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,110182.4,110182.4,329,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399518998,591827.00
05/07/2014 23:15,0,0.000,ALERT,215.54,299.97,59.954,1399518903,"274151322000068","019011112586793",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,57815.6,57815.6,333,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399519001,591828.00
05/07/2014 23:15,0,0.000,ALERT,214.87,300.57,59.986,1399518903,"274151322000054","019011112586793",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,108821.7,108821.7,330,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399519004,591829.00
05/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399518903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399519783,591830.00
05/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399518903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399519783,591831.00
05/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399518903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399519783,591832.00
05/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399518903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399519783,591833.00
05/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399518903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399519783,591834.00
05/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399518903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399519783,591835.00
05/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399518903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399519783,591836.00
05/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399518903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399519783,591837.00
05/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399518903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399519783,591838.00
05/07/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399518903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399519783,591839.00
05/07/2014 23:30,0,0.000,ALERT,215.54,301.47,59.959,1399519803,"274151322000083","019011112586793",0.00,7.30,0,287.65,303.88,0.0,0.0,0.000,110602.1,110602.1,331,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399519878,591840.00
05/07/2014 23:30,0,0.000,ALERT,216.00,301.47,59.954,1399519803,"274151322000076","019011112586793",0.00,7.30,0,287.35,303.88,0.0,0.0,0.000,111424.5,111424.5,332,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399519880,591841.00
05/07/2014 23:30,0,0.000,ALERT,215.54,301.17,59.959,1399519803,"274151322000094","019011112586793",0.00,7.00,0,287.05,302.68,0.0,0.0,0.000,60076.4,60076.4,334,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399519883,591842.00
05/07/2014 23:30,0,0.000,ALERT,215.32,302.07,59.949,1399519803,"274151322000052","019011112586793",0.00,7.70,0,287.05,303.88,0.0,0.0,0.000,110549.7,110549.7,332,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399519886,591843.00
05/07/2014 23:30,0,0.000,ALERT,215.54,301.47,59.922,1399519803,"274151322000085","019011112586793",0.00,7.70,0,287.35,303.58,0.0,0.0,0.000,110015.0,110015.0,330,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399519889,591844.00
05/07/2014 23:30,0,0.000,ALERT,215.77,300.57,59.986,1399519803,"274151322000087","019011112586793",0.00,10.30,0,286.44,302.98,0.0,0.0,0.000,106428.6,106428.6,331,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399519891,591845.00
05/07/2014 23:30,0,0.000,ALERT,215.09,301.17,59.928,1399519803,"274151322000088","019011112586793",0.00,8.00,0,287.05,303.28,0.0,0.0,0.000,106199.6,106199.6,332,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399519894,591846.00
05/07/2014 23:30,0,0.000,ALERT,215.32,302.68,59.959,1399519803,"274151322000095","019011112586793",0.00,7.00,0,288.55,304.18,0.0,0.0,0.000,110182.4,110182.4,331,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399519897,591847.00
05/07/2014 23:30,0,0.000,ALERT,216.22,300.57,59.959,1399519803,"274151322000068","019011112586793",0.00,8.00,0,286.74,302.68,0.0,0.0,0.000,57815.6,57815.6,335,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399519900,591848.00
05/07/2014 23:30,0,0.000,ALERT,215.09,301.77,59.959,1399519803,"274151322000054","019011112586793",0.00,8.00,0,287.35,303.58,0.0,0.0,0.000,108821.7,108821.7,332,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399519903,591849.00
05/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399519803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399520684,591850.00
05/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399519803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399520684,591851.00
05/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399519803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399520684,591852.00
05/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399519803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399520684,591853.00
05/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399519803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399520684,591854.00
05/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399519803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399520684,591855.00
05/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399519803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399520684,591856.00
05/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399519803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399520684,591857.00
05/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399519803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399520684,591858.00
05/07/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399519803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399520684,591859.00
05/07/2014 23:45,0,0.000,ALERT,215.32,301.47,59.981,1399520703,"274151322000083","019011112586793",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,110602.1,110602.1,333,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399520778,591860.00
05/07/2014 23:45,0,0.000,ALERT,215.77,301.17,59.981,1399520703,"274151322000076","019011112586793",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,111424.5,111424.5,334,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399520781,591861.00
05/07/2014 23:45,0,0.000,ALERT,215.32,300.27,59.975,1399520703,"274151322000094","019011112586793",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,60076.4,60076.4,336,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399520784,591862.00
05/07/2014 23:45,0,0.000,ALERT,214.87,301.47,59.975,1399520703,"274151322000052","019011112586793",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,110549.7,110549.7,334,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399520787,591863.00
05/07/2014 23:45,0,0.000,ALERT,215.09,301.17,59.965,1399520703,"274151322000085","019011112586793",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,110015.0,110015.0,332,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399520790,591864.00
05/07/2014 23:45,0,0.000,ALERT,215.09,300.57,59.986,1399520703,"274151322000087","019011112586793",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,106428.6,106428.6,333,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399520792,591865.00
05/07/2014 23:45,0,0.000,ALERT,214.87,300.87,59.970,1399520703,"274151322000088","019011112586793",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,106199.6,106199.6,334,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399520795,591866.00
05/07/2014 23:45,0,0.000,ALERT,215.32,301.77,59.975,1399520703,"274151322000095","019011112586793",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,110182.4,110182.4,333,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399520798,591867.00
05/07/2014 23:45,0,0.000,ALERT,215.77,300.27,59.975,1399520703,"274151322000068","019011112586793",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,57815.6,57815.6,337,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399520801,591868.00
05/07/2014 23:45,0,0.000,ALERT,215.09,300.87,59.975,1399520703,"274151322000054","019011112586793",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,108821.7,108821.7,334,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399520804,591869.00
05/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399520703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273971.20000016,273971.20000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399521583,591870.00
05/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399520703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234183.39999952,234183.39999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399521583,591871.00
05/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399520703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,280625.2,280625.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399521583,591872.00
05/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399520703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251695.30000001,251695.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399521583,591873.00
05/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399520703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,230447.09999994,230447.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399521583,591874.00
05/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399520703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,271557.79999985,271557.79999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399521583,591875.00
05/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399520703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256824.60000004,256824.60000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399521583,591876.00
05/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399520703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298050.39999998,298050.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399521583,591877.00
05/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399520703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300896.29999967,300896.29999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399521583,591878.00
05/07/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399520703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,271587.30000012,271587.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399521583,591879.00
